ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 00:00,2,0.000,ALERT,213.74,308.39,59.996,1547701204,"201051344000579","174011545737251",0.00,-8.00,0,305.68,310.19,0.0,0.0,0.000,1215914.9,1215914.9,2045,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701206,112634.00
01/17/2019 00:00,2,0.000,ALERT,212.61,305.08,59.996,1547701204,"201051344001025","174011545737251",0.00,-9.00,0,302.37,308.09,0.0,0.0,0.000,1200688.2,1200688.2,9962,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701208,112635.00
01/17/2019 00:00,2,0.000,ALERT,212.61,305.98,59.990,1547701204,"201051344001093","174011545737251",0.00,-7.00,0,302.98,307.48,0.0,0.0,0.000,1192806.8,1192806.8,9946,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701210,112636.00
01/17/2019 00:00,2,0.000,ALERT,213.51,307.48,60.006,1547701204,"201051344000458","174011545737251",0.00,-6.00,0,304.78,309.89,0.0,0.0,0.000,1202207.8,1202207.8,2043,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701212,112637.00
01/17/2019 00:00,2,0.000,ALERT,212.61,305.98,59.980,1547701204,"201051344000890","174011545737251",0.00,-8.00,0,303.28,308.39,0.0,0.0,0.000,1197022.3,1197022.3,9943,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701214,112638.00
01/17/2019 00:00,2,0.000,ALERT,213.51,307.18,59.996,1547701204,"201051344000988","174011545737251",0.00,-8.00,0,302.37,308.69,0.0,0.0,0.000,937781.3,937781.3,2058,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547701216,112639.00
01/17/2019 00:00,2,0.000,ALERT,213.29,306.88,59.996,1547701204,"201051344000582","174011545737251",0.00,-9.00,0,303.88,308.39,0.0,0.0,0.000,1176965.9,1176965.9,9911,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701217,112640.00
01/17/2019 00:00,2,0.000,ALERT,213.51,308.09,59.996,1547701204,"201051344000868","174011545737251",0.00,-8.00,0,305.68,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33789,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547701219,112641.00
01/17/2019 00:00,2,0.000,ALERT,214.19,308.09,59.969,1547701204,"201051344000576","174011545737251",0.00,-8.00,0,305.08,309.59,0.0,0.0,0.000,1202606.4,1202606.4,6222,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701221,112642.00
01/17/2019 00:00,2,0.000,ALERT,213.96,307.18,59.996,1547701204,"201051344001158","174011545737251",0.00,-9.00,0,304.48,308.99,0.0,0.0,0.000,1182301.8,1182301.8,2046,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701223,112643.00
01/17/2019 00:00,2,0.000,ALERT,213.06,305.68,60.028,1547701204,"201051344000917","174011545737251",0.00,-6.50,0,301.77,306.88,0.0,0.0,0.000,1193796.2,1193796.2,9917,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701225,112644.00
01/17/2019 00:00,2,0.000,ALERT,213.06,305.38,60.006,1547701204,"201051344000417","174011545737251",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,968789.8,968789.8,10002,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701226,112645.00
01/17/2019 00:00,2,0.000,ALERT,212.83,305.68,59.985,1547701204,"201051344000685","174011545737251",0.00,-8.00,0,302.98,307.18,0.0,0.0,0.000,1198024.4,1198024.4,9954,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547701228,112646.00
01/17/2019 00:00,2,0.000,ALERT,212.83,305.08,60.033,1547701204,"201051344000651","174011545737251",0.00,-9.00,0,302.68,306.88,0.0,0.0,0.000,1191831.0,1191831.0,9950,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547701230,112647.00
01/17/2019 00:00,2,0.000,ALERT,213.06,307.78,60.038,1547701204,"201051344000594","174011545737251",0.00,-8.50,0,304.48,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33757,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701232,112648.00
01/17/2019 00:00,2,0.000,ALERT,213.51,307.18,59.985,1547701204,"201051344000469","174011545737251",0.00,-9.00,0,304.18,308.99,0.0,0.0,0.000,1191028.6,1191028.6,2047,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701234,112649.00
01/17/2019 00:00,2,0.000,ALERT,212.61,305.68,60.022,1547701204,"201051344000585","174011545737251",0.00,-8.00,0,302.68,307.48,0.0,0.0,0.000,1206638.6,1206638.6,9986,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547701236,112650.00
01/17/2019 00:00,2,0.000,ALERT,213.96,306.88,59.996,1547701204,"201051344000853","174011545737251",0.00,-8.50,0,305.08,309.29,0.0,0.0,0.000,1206838.4,1206838.4,2034,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547701237,112651.00
01/17/2019 00:00,2,0.000,ALERT,212.83,305.68,59.996,1547701204,"201051344001145","174011545737251",0.00,-8.50,0,303.58,308.09,0.0,0.0,0.000,1205503.4,1205503.4,9929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701239,112652.00
01/17/2019 00:00,2,0.000,ALERT,212.61,305.38,59.990,1547701204,"201051344000438","174011545737251",0.00,-9.00,0,303.28,307.78,0.0,0.0,0.000,1199420.1,1199420.1,9954,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701241,112653.00
01/17/2019 00:00,2,0.000,ALERT,212.16,305.68,59.996,1547701204,"201051344001135","174011545737251",0.00,-8.50,0,303.28,308.09,0.0,0.0,0.000,1187791.7,1187791.7,9931,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701243,112654.00
01/17/2019 00:00,2,0.000,ALERT,213.51,307.18,59.996,1547701204,"201051344000983","174011545737251",0.00,-8.00,0,305.08,309.59,0.0,0.0,0.000,1206407.2,1206407.2,2036,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547701245,112655.00
01/17/2019 00:00,2,0.000,ALERT,212.61,305.38,59.985,1547701204,"201051344001203","174011545737251",0.00,-9.00,0,302.68,308.69,0.0,0.0,0.000,1196637.0,1196637.0,9962,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547701247,112656.00
01/17/2019 00:00,2,0.000,ALERT,212.61,305.98,59.990,1547701204,"201051344001230","174011545737251",0.00,-8.00,0,303.28,307.78,0.0,0.0,0.000,1191047.6,1191047.6,9957,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701248,112657.00
01/17/2019 00:00,2,0.000,ALERT,212.38,305.68,60.001,1547701204,"201051344000646","174011545737251",0.00,-8.50,0,302.68,307.18,0.0,0.0,0.000,1185738.1,1185738.1,9953,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701250,112658.00
01/17/2019 00:00,2,0.000,ALERT,213.74,306.58,59.996,1547701204,"201051344000867","174011545737251",0.00,-7.00,0,304.48,309.29,0.0,0.0,0.000,1187776.6,1187776.6,33790,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547701252,112659.00
01/17/2019 00:00,2,0.000,ALERT,214.19,306.58,60.001,1547701204,"201051344000633","174011545737251",0.00,-8.50,0,303.28,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33837,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701254,112660.00
01/17/2019 00:00,2,0.000,ALERT,212.16,305.98,60.001,1547701204,"201051344000955","174011545737251",0.00,-8.50,0,302.98,307.48,0.0,0.0,0.000,1204657.7,1204657.7,9949,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701256,112661.00
01/17/2019 00:00,2,0.000,ALERT,213.51,306.28,60.038,1547701204,"201051344000648","174011545737251",0.00,-10.00,0,304.48,309.29,0.0,0.0,0.000,1194853.6,1194853.6,33760,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701258,112662.00
01/17/2019 00:00,2,0.000,ALERT,213.74,307.18,59.985,1547701204,"201051344000645","174011545737251",0.00,-8.00,0,304.78,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33754,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701259,112663.00
01/17/2019 00:00,2,0.000,ALERT,213.51,307.48,59.990,1547701204,"201051344000569","174011545737251",0.00,-8.00,0,305.68,310.19,0.0,0.0,0.000,1216390.6,1216390.6,2023,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547701261,112664.00
01/17/2019 00:00,2,0.000,ALERT,213.74,306.28,59.975,1547701204,"179051228000119","174011545737251",0.00,-6.50,0,303.88,308.69,0.0,0.0,0.000,2889.5,2889.5,2032,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547701263,112665.00
01/17/2019 00:15,2,0.000,ALERT,213.74,308.09,59.985,1547702104,"201051344000579","174011545737251",0.00,-8.50,0,305.68,309.89,0.0,0.0,0.000,1215914.9,1215914.9,2047,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702106,112666.00
01/17/2019 00:15,2,0.000,ALERT,212.61,305.68,59.985,1547702104,"201051344001025","174011545737251",0.00,-9.00,0,302.98,308.09,0.0,0.0,0.000,1200688.2,1200688.2,9964,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702108,112667.00
01/17/2019 00:15,2,0.000,ALERT,212.83,306.28,59.985,1547702104,"201051344001093","174011545737251",0.00,-7.00,0,303.58,307.48,0.0,0.0,0.000,1192806.8,1192806.8,9948,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547702110,112668.00
01/17/2019 00:15,2,0.000,ALERT,213.74,307.48,59.985,1547702104,"201051344000458","174011545737251",0.00,-6.50,0,305.38,309.59,0.0,0.0,0.000,1202207.8,1202207.8,2045,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702112,112669.00
01/17/2019 00:15,2,0.000,ALERT,212.83,306.88,59.985,1547702104,"201051344000890","174011545737251",0.00,-8.00,0,304.18,308.69,0.0,0.0,0.000,1197022.3,1197022.3,9945,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702113,112670.00
01/17/2019 00:15,2,0.000,ALERT,213.51,306.88,59.980,1547702104,"201051344000988","174011545737251",0.00,-8.50,0,302.68,308.69,0.0,0.0,0.000,937781.3,937781.3,2060,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702115,112671.00
01/17/2019 00:15,2,0.000,ALERT,213.51,307.48,60.022,1547702104,"201051344000582","174011545737251",0.00,-10.00,0,304.48,308.39,0.0,0.0,0.000,1176965.9,1176965.9,9913,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702117,112672.00
01/17/2019 00:15,2,0.000,ALERT,213.74,308.39,59.990,1547702104,"201051344000868","174011545737251",0.00,-8.00,0,305.98,309.59,0.0,0.0,0.000,1189056.6,1189056.6,33791,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702119,112673.00
01/17/2019 00:15,2,0.000,ALERT,214.19,307.78,59.985,1547702104,"201051344000576","174011545737251",0.00,-9.00,0,305.38,309.29,0.0,0.0,0.000,1202606.4,1202606.4,6224,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702121,112674.00
01/17/2019 00:15,2,0.000,ALERT,213.96,307.18,59.990,1547702104,"201051344001158","174011545737251",0.00,-9.00,0,304.78,308.69,0.0,0.0,0.000,1182301.8,1182301.8,2048,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702123,112675.00
01/17/2019 00:15,2,0.000,ALERT,213.29,306.28,59.990,1547702104,"201051344000917","174011545737251",0.00,-6.50,0,302.37,307.18,0.0,0.0,0.000,1193796.2,1193796.2,9919,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702125,112676.00
01/17/2019 00:15,2,0.000,ALERT,213.29,305.98,59.975,1547702104,"201051344000417","174011545737251",0.00,-8.50,0,303.28,306.88,0.0,0.0,0.000,968789.8,968789.8,10004,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702126,112677.00
01/17/2019 00:15,2,0.000,ALERT,213.29,306.58,59.996,1547702104,"201051344000685","174011545737251",0.00,-8.00,0,303.58,307.48,0.0,0.0,0.000,1198024.4,1198024.4,9956,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702128,112678.00
01/17/2019 00:15,2,0.000,ALERT,213.06,305.98,59.990,1547702104,"201051344000651","174011545737251",0.00,-10.00,0,302.68,307.18,0.0,0.0,0.000,1191831.0,1191831.0,9952,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702130,112679.00
01/17/2019 00:15,2,0.000,ALERT,213.51,308.39,60.001,1547702104,"201051344000594","174011545737251",0.00,-9.00,0,305.08,308.99,0.0,0.0,0.000,1206726.6,1206726.6,33759,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702132,112680.00
01/17/2019 00:15,2,0.000,ALERT,213.74,307.48,59.990,1547702104,"201051344000469","174011545737251",0.00,-9.00,0,304.48,308.69,0.0,0.0,0.000,1191028.6,1191028.6,2049,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702134,112681.00
01/17/2019 00:15,2,0.000,ALERT,213.06,306.58,60.001,1547702104,"201051344000585","174011545737251",0.00,-8.00,0,303.28,307.78,0.0,0.0,0.000,1206638.6,1206638.6,9988,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702136,112682.00
01/17/2019 00:15,2,0.000,ALERT,214.19,307.18,60.043,1547702104,"201051344000853","174011545737251",0.00,-8.50,0,305.08,308.69,0.0,0.0,0.000,1206838.4,1206838.4,2036,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702137,112683.00
01/17/2019 00:15,2,0.000,ALERT,213.06,306.58,59.996,1547702104,"201051344001145","174011545737251",0.00,-8.50,0,303.88,308.39,0.0,0.0,0.000,1205503.4,1205503.4,9931,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702139,112684.00
01/17/2019 00:15,2,0.000,ALERT,213.06,306.28,59.996,1547702104,"201051344000438","174011545737251",0.00,-9.00,0,303.88,308.09,0.0,0.0,0.000,1199420.1,1199420.1,9956,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547702141,112685.00
01/17/2019 00:15,2,0.000,ALERT,212.61,306.58,60.001,1547702104,"201051344001135","174011545737251",0.00,-8.50,0,303.88,308.39,0.0,0.0,0.000,1187791.7,1187791.7,9933,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702143,112686.00
01/17/2019 00:15,2,0.000,ALERT,213.51,307.48,59.990,1547702104,"201051344000983","174011545737251",0.00,-8.00,0,305.38,308.99,0.0,0.0,0.000,1206407.2,1206407.2,2038,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702145,112687.00
01/17/2019 00:15,2,0.000,ALERT,213.06,305.98,59.996,1547702104,"201051344001203","174011545737251",0.00,-9.00,0,303.28,308.99,0.0,0.0,0.000,1196637.0,1196637.0,9964,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702147,112688.00
01/17/2019 00:15,2,0.000,ALERT,212.83,306.88,59.996,1547702104,"201051344001230","174011545737251",0.00,-8.00,0,303.88,307.78,0.0,0.0,0.000,1191047.6,1191047.6,9959,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702149,112689.00
01/17/2019 00:15,2,0.000,ALERT,212.61,305.98,59.996,1547702104,"201051344000646","174011545737251",0.00,-9.00,0,303.28,307.48,0.0,0.0,0.000,1185738.1,1185738.1,9955,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702150,112690.00
01/17/2019 00:15,2,0.000,ALERT,213.96,306.88,59.996,1547702104,"201051344000867","174011545737251",0.00,-7.00,0,304.48,308.99,0.0,0.0,0.000,1187776.6,1187776.6,33792,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702152,112691.00
01/17/2019 00:15,2,0.000,ALERT,214.19,306.88,59.990,1547702104,"201051344000633","174011545737251",0.00,-8.50,0,303.58,308.39,0.0,0.0,0.000,1186694.5,1186694.5,33839,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702154,112692.00
01/17/2019 00:15,2,0.000,ALERT,212.38,306.58,59.996,1547702104,"201051344000955","174011545737251",0.00,-8.50,0,303.28,307.48,0.0,0.0,0.000,1204657.7,1204657.7,9951,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702156,112693.00
01/17/2019 00:15,2,0.000,ALERT,213.74,306.58,59.985,1547702104,"201051344000648","174011545737251",0.00,-10.00,0,304.48,308.69,0.0,0.0,0.000,1194853.6,1194853.6,33762,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702158,112694.00
01/17/2019 00:15,2,0.000,ALERT,213.96,307.18,59.996,1547702104,"201051344000645","174011545737251",0.00,-8.00,0,305.08,308.69,0.0,0.0,0.000,1199183.1,1199183.1,33756,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547702160,112695.00
01/17/2019 00:15,2,0.000,ALERT,213.51,307.48,59.990,1547702104,"201051344000569","174011545737251",0.00,-8.50,0,305.98,309.59,0.0,0.0,0.000,1216390.6,1216390.6,2025,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547702162,112696.00
01/17/2019 00:15,2,0.000,ALERT,213.74,306.58,59.996,1547702104,"179051228000119","174011545737251",0.00,-6.50,0,303.58,308.09,0.0,0.0,0.000,2889.5,2889.5,2034,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547702163,112697.00
01/17/2019 00:30,2,0.000,ALERT,213.29,307.78,59.964,1547703004,"201051344000579","174011545737251",0.00,-8.50,0,306.28,310.19,0.0,0.0,0.000,1215914.9,1215914.9,2049,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703006,112698.00
01/17/2019 00:30,2,0.000,ALERT,211.70,303.88,59.969,1547703004,"201051344001025","174011545737251",0.00,-9.00,0,302.68,308.39,0.0,0.0,0.000,1200688.2,1200688.2,9966,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703008,112699.00
01/17/2019 00:30,2,0.000,ALERT,211.93,304.78,59.985,1547703004,"201051344001093","174011545737251",0.00,-7.00,0,303.28,308.09,0.0,0.0,0.000,1192806.8,1192806.8,9950,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703009,112700.00
01/17/2019 00:30,2,0.000,ALERT,213.51,308.09,59.975,1547703004,"201051344000458","174011545737251",0.00,-6.50,0,305.68,310.19,0.0,0.0,0.000,1202207.8,1202207.8,2047,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703011,112701.00
01/17/2019 00:30,2,0.000,ALERT,211.93,305.08,59.980,1547703004,"201051344000890","174011545737251",0.00,-8.00,0,303.88,309.29,0.0,0.0,0.000,1197022.3,1197022.3,9947,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703013,112702.00
01/17/2019 00:30,2,0.000,ALERT,213.06,307.48,59.980,1547703004,"201051344000988","174011545737251",0.00,-8.50,0,302.98,308.99,0.0,0.0,0.000,937781.3,937781.3,2062,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703015,112703.00
01/17/2019 00:30,2,0.000,ALERT,212.38,305.68,59.969,1547703004,"201051344000582","174011545737251",0.00,-10.00,0,304.18,308.99,0.0,0.0,0.000,1176965.9,1176965.9,9915,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703017,112704.00
01/17/2019 00:30,2,0.000,ALERT,213.29,308.39,59.985,1547703004,"201051344000868","174011545737251",0.00,-8.50,0,306.28,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33793,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703019,112705.00
01/17/2019 00:30,2,0.000,ALERT,213.96,308.09,59.990,1547703004,"201051344000576","174011545737251",0.00,-8.50,0,305.68,309.59,0.0,0.0,0.000,1202606.4,1202606.4,6226,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703020,112706.00
01/17/2019 00:30,2,0.000,ALERT,213.74,307.48,59.938,1547703004,"201051344001158","174011545737251",0.00,-10.00,0,305.08,308.99,0.0,0.0,0.000,1182301.8,1182301.8,2050,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703022,112707.00
01/17/2019 00:30,2,0.000,ALERT,212.16,304.48,59.948,1547703004,"201051344000917","174011545737251",0.00,-6.50,0,302.07,307.78,0.0,0.0,0.000,1193796.2,1193796.2,9921,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703024,112708.00
01/17/2019 00:30,2,0.000,ALERT,212.38,304.48,59.985,1547703004,"201051344000417","174011545737251",0.00,-8.50,0,302.98,307.18,0.0,0.0,0.000,968789.8,968789.8,10006,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703026,112709.00
01/17/2019 00:30,2,0.000,ALERT,212.38,305.08,59.985,1547703004,"201051344000685","174011545737251",0.00,-8.50,0,303.28,308.09,0.0,0.0,0.000,1198024.4,1198024.4,9958,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703028,112710.00
01/17/2019 00:30,2,0.000,ALERT,212.16,304.18,59.959,1547703004,"201051344000651","174011545737251",0.00,-11.00,0,302.68,307.48,0.0,0.0,0.000,1191831.0,1191831.0,9954,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703030,112711.00
01/17/2019 00:30,2,0.000,ALERT,213.06,308.09,59.990,1547703004,"201051344000594","174011545737251",0.00,-9.00,0,305.08,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33761,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703031,112712.00
01/17/2019 00:30,2,0.000,ALERT,213.51,307.48,59.985,1547703004,"201051344000469","174011545737251",0.00,-10.00,0,304.48,309.29,0.0,0.0,0.000,1191028.6,1191028.6,2051,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703033,112713.00
01/17/2019 00:30,2,0.000,ALERT,212.38,305.38,60.001,1547703004,"201051344000585","174011545737251",0.00,-8.00,0,302.98,308.09,0.0,0.0,0.000,1206638.6,1206638.6,9990,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703035,112714.00
01/17/2019 00:30,2,0.000,ALERT,213.96,307.18,59.990,1547703004,"201051344000853","174011545737251",0.00,-9.00,0,305.38,309.29,0.0,0.0,0.000,1206838.4,1206838.4,2038,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703037,112715.00
01/17/2019 00:30,2,0.000,ALERT,212.38,305.08,60.022,1547703004,"201051344001145","174011545737251",0.00,-8.50,0,303.58,308.69,0.0,0.0,0.000,1205503.4,1205503.4,9933,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703039,112716.00
01/17/2019 00:30,2,0.000,ALERT,212.16,305.08,60.001,1547703004,"201051344000438","174011545737251",0.00,-9.00,0,303.28,308.39,0.0,0.0,0.000,1199420.1,1199420.1,9958,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703041,112717.00
01/17/2019 00:30,2,0.000,ALERT,211.70,305.08,60.017,1547703004,"201051344001135","174011545737251",0.00,-8.50,0,303.28,308.69,0.0,0.0,0.000,1187791.7,1187791.7,9935,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703042,112718.00
01/17/2019 00:30,2,0.000,ALERT,213.51,307.48,60.038,1547703004,"201051344000983","174011545737251",0.00,-8.50,0,305.68,309.59,0.0,0.0,0.000,1206407.2,1206407.2,2040,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703044,112719.00
01/17/2019 00:30,2,0.000,ALERT,212.16,304.48,59.996,1547703004,"201051344001203","174011545737251",0.00,-9.00,0,302.98,309.29,0.0,0.0,0.000,1196637.0,1196637.0,9966,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703046,112720.00
01/17/2019 00:30,2,0.000,ALERT,211.93,305.08,59.985,1547703004,"201051344001230","174011545737251",0.00,-8.50,0,303.58,308.09,0.0,0.0,0.000,1191047.6,1191047.6,9961,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703048,112721.00
01/17/2019 00:30,2,0.000,ALERT,211.93,305.08,59.996,1547703004,"201051344000646","174011545737251",0.00,-9.00,0,302.68,307.78,0.0,0.0,0.000,1185738.1,1185738.1,9957,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703050,112722.00
01/17/2019 00:30,2,0.000,ALERT,213.74,306.88,59.990,1547703004,"201051344000867","174011545737251",0.00,-8.00,0,304.48,309.59,0.0,0.0,0.000,1187776.6,1187776.6,33794,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703051,112723.00
01/17/2019 00:30,2,0.000,ALERT,214.19,306.88,59.980,1547703004,"201051344000633","174011545737251",0.00,-9.00,0,303.88,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33841,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703053,112724.00
01/17/2019 00:30,2,0.000,ALERT,211.70,305.08,59.990,1547703004,"201051344000955","174011545737251",0.00,-8.50,0,303.28,308.09,0.0,0.0,0.000,1204657.7,1204657.7,9953,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703055,112725.00
01/17/2019 00:30,2,0.000,ALERT,213.51,306.88,59.990,1547703004,"201051344000648","174011545737251",0.00,-10.00,0,304.48,309.29,0.0,0.0,0.000,1194853.6,1194853.6,33764,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703057,112726.00
01/17/2019 00:30,2,0.000,ALERT,213.74,307.48,59.990,1547703004,"201051344000645","174011545737251",0.00,-8.00,0,305.08,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33758,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703059,112727.00
01/17/2019 00:30,2,0.000,ALERT,213.51,308.09,59.996,1547703004,"201051344000569","174011545737251",0.00,-8.50,0,305.98,310.19,0.0,0.0,0.000,1216390.6,1216390.6,2027,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703060,112728.00
01/17/2019 00:30,2,0.000,ALERT,213.51,306.58,59.985,1547703004,"179051228000119","174011545737251",0.00,-6.50,0,303.88,308.69,0.0,0.0,0.000,2889.5,2889.5,2036,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547703062,112729.00
01/17/2019 00:45,2,0.000,ALERT,213.74,308.69,59.996,1547703905,"201051344000579","174011545737251",0.00,-8.50,0,306.28,310.49,0.0,0.0,0.000,1215914.9,1215914.9,2051,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703907,112730.00
01/17/2019 00:45,2,0.000,ALERT,212.16,304.78,60.033,1547703905,"201051344001025","174011545737251",0.00,-10.00,0,302.07,307.18,0.0,0.0,0.000,1200688.2,1200688.2,9968,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703909,112731.00
01/17/2019 00:45,2,0.000,ALERT,212.38,305.38,59.985,1547703905,"201051344001093","174011545737251",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,1192806.8,1192806.8,9952,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703911,112732.00
01/17/2019 00:45,2,0.000,ALERT,213.74,307.78,59.980,1547703905,"201051344000458","174011545737251",0.00,-6.50,0,306.28,310.19,0.0,0.0,0.000,1202207.8,1202207.8,2049,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703912,112733.00
01/17/2019 00:45,2,0.000,ALERT,212.16,305.68,59.990,1547703905,"201051344000890","174011545737251",0.00,-8.00,0,302.98,307.78,0.0,0.0,0.000,1197022.3,1197022.3,9949,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703914,112734.00
01/17/2019 00:45,2,0.000,ALERT,213.51,307.48,59.985,1547703905,"201051344000988","174011545737251",0.00,-8.50,0,303.58,309.29,0.0,0.0,0.000,937781.3,937781.3,2064,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703916,112735.00
01/17/2019 00:45,2,0.000,ALERT,212.83,306.28,59.985,1547703905,"201051344000582","174011545737251",0.00,-10.00,0,303.88,307.48,0.0,0.0,0.000,1176965.9,1176965.9,9917,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703918,112736.00
01/17/2019 00:45,2,0.000,ALERT,213.74,308.69,59.980,1547703905,"201051344000868","174011545737251",0.00,-9.00,0,306.28,310.49,0.0,0.0,0.000,1189056.6,1189056.6,33795,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703920,112737.00
01/17/2019 00:45,2,0.000,ALERT,214.19,308.39,60.006,1547703905,"201051344000576","174011545737251",0.00,-9.00,0,305.98,309.89,0.0,0.0,0.000,1202606.4,1202606.4,6228,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703921,112738.00
01/17/2019 00:45,2,0.000,ALERT,213.96,307.48,59.990,1547703905,"201051344001158","174011545737251",0.00,-10.00,0,305.68,309.29,0.0,0.0,0.000,1182301.8,1182301.8,2052,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703923,112739.00
01/17/2019 00:45,2,0.000,ALERT,212.61,305.08,59.990,1547703905,"201051344000917","174011545737251",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,1193796.2,1193796.2,9923,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703925,112740.00
01/17/2019 00:45,2,0.000,ALERT,212.61,304.78,59.980,1547703905,"201051344000417","174011545737251",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,968789.8,968789.8,10008,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703927,112741.00
01/17/2019 00:45,2,0.000,ALERT,212.83,305.38,59.996,1547703905,"201051344000685","174011545737251",0.00,-8.50,0,302.98,306.58,0.0,0.0,0.000,1198024.4,1198024.4,9960,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703929,112742.00
01/17/2019 00:45,2,0.000,ALERT,212.61,304.78,59.996,1547703905,"201051344000651","174011545737251",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,1191831.0,1191831.0,9956,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703931,112743.00
01/17/2019 00:45,2,0.000,ALERT,213.29,308.09,60.028,1547703905,"201051344000594","174011545737251",0.00,-9.00,0,305.68,309.89,0.0,0.0,0.000,1206726.6,1206726.6,33763,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703932,112744.00
01/17/2019 00:45,2,0.000,ALERT,213.96,307.48,60.028,1547703905,"201051344000469","174011545737251",0.00,-10.00,0,304.48,309.59,0.0,0.0,0.000,1191028.6,1191028.6,2053,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703934,112745.00
01/17/2019 00:45,2,0.000,ALERT,212.38,305.38,60.022,1547703905,"201051344000585","174011545737251",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,1206638.6,1206638.6,9992,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703936,112746.00
01/17/2019 00:45,2,0.000,ALERT,214.19,307.18,59.996,1547703905,"201051344000853","174011545737251",0.00,-8.50,0,305.68,309.89,0.0,0.0,0.000,1206838.4,1206838.4,2040,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703938,112747.00
01/17/2019 00:45,2,0.000,ALERT,212.61,305.68,59.990,1547703905,"201051344001145","174011545737251",0.00,-8.50,0,303.28,307.48,0.0,0.0,0.000,1205503.4,1205503.4,9935,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703940,112748.00
01/17/2019 00:45,2,0.000,ALERT,212.38,305.38,59.990,1547703905,"201051344000438","174011545737251",0.00,-9.00,0,303.28,306.88,0.0,0.0,0.000,1199420.1,1199420.1,9960,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703942,112749.00
01/17/2019 00:45,2,0.000,ALERT,212.16,305.38,60.028,1547703905,"201051344001135","174011545737251",0.00,-9.00,0,303.28,307.18,0.0,0.0,0.000,1187791.7,1187791.7,9937,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703943,112750.00
01/17/2019 00:45,2,0.000,ALERT,213.51,307.48,59.990,1547703905,"201051344000983","174011545737251",0.00,-8.50,0,305.98,309.89,0.0,0.0,0.000,1206407.2,1206407.2,2042,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703945,112751.00
01/17/2019 00:45,2,0.000,ALERT,212.38,304.78,60.049,1547703905,"201051344001203","174011545737251",0.00,-9.00,0,302.98,308.09,0.0,0.0,0.000,1196637.0,1196637.0,9968,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703947,112752.00
01/17/2019 00:45,2,0.000,ALERT,212.38,305.68,59.990,1547703905,"201051344001230","174011545737251",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,1191047.6,1191047.6,9963,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703949,112753.00
01/17/2019 00:45,2,0.000,ALERT,212.16,305.08,59.985,1547703905,"201051344000646","174011545737251",0.00,-10.00,0,302.37,306.58,0.0,0.0,0.000,1185738.1,1185738.1,9959,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703951,112754.00
01/17/2019 00:45,2,0.000,ALERT,213.96,307.18,59.990,1547703905,"201051344000867","174011545737251",0.00,-8.00,0,304.48,309.89,0.0,0.0,0.000,1187776.6,1187776.6,33796,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703953,112755.00
01/17/2019 00:45,2,0.000,ALERT,214.64,307.48,59.990,1547703905,"201051344000633","174011545737251",0.00,-9.00,0,304.18,309.29,0.0,0.0,0.000,1186694.5,1186694.5,33843,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703954,112756.00
01/17/2019 00:45,2,0.000,ALERT,211.93,305.08,59.975,1547703905,"201051344000955","174011545737251",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,1204657.7,1204657.7,9955,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547703956,112757.00
01/17/2019 00:45,2,0.000,ALERT,213.96,307.18,59.985,1547703905,"201051344000648","174011545737251",0.00,-11.00,0,304.78,309.59,0.0,0.0,0.000,1194853.6,1194853.6,33766,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703958,112758.00
01/17/2019 00:45,2,0.000,ALERT,214.41,307.78,59.990,1547703905,"201051344000645","174011545737251",0.00,-8.50,0,305.68,309.59,0.0,0.0,0.000,1199183.1,1199183.1,33760,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703960,112759.00
01/17/2019 00:45,2,0.000,ALERT,213.96,308.39,59.969,1547703905,"201051344000569","174011545737251",0.00,-8.50,0,306.28,310.49,0.0,0.0,0.000,1216390.6,1216390.6,2029,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547703962,112760.00
01/17/2019 00:45,2,0.000,ALERT,214.19,307.18,59.975,1547703905,"179051228000119","174011545737251",0.00,-6.50,0,304.18,308.99,0.0,0.0,0.000,2889.5,2889.5,2038,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547703963,112761.00
01/17/2019 01:00,2,0.000,ALERT,213.96,308.39,59.975,1547704804,"201051344000579","174011545737251",0.00,-8.50,0,306.88,310.19,0.0,0.0,0.000,1215914.9,1215914.9,2053,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704806,112762.00
01/17/2019 01:00,2,0.000,ALERT,212.38,305.08,59.943,1547704804,"201051344001025","174011545737251",0.00,-10.00,0,302.98,307.78,0.0,0.0,0.000,1200688.2,1200688.2,9970,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704808,112763.00
01/17/2019 01:00,2,0.000,ALERT,212.61,305.38,59.985,1547704804,"201051344001093","174011545737251",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,1192806.8,1192806.8,9954,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704810,112764.00
01/17/2019 01:00,2,0.000,ALERT,213.74,307.78,59.980,1547704804,"201051344000458","174011545737251",0.00,-6.50,0,306.28,310.19,0.0,0.0,0.000,1202207.8,1202207.8,2051,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704812,112765.00
01/17/2019 01:00,2,0.000,ALERT,212.61,305.98,59.990,1547704804,"201051344000890","174011545737251",0.00,-8.00,0,303.88,308.09,0.0,0.0,0.000,1197022.3,1197022.3,9951,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704813,112766.00
01/17/2019 01:00,2,0.000,ALERT,213.51,307.18,59.985,1547704804,"201051344000988","174011545737251",0.00,-8.50,0,303.58,308.99,0.0,0.0,0.000,937781.3,937781.3,2066,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704815,112767.00
01/17/2019 01:00,2,0.000,ALERT,213.06,306.58,59.964,1547704804,"201051344000582","174011545737251",0.00,-10.00,0,304.18,308.09,0.0,0.0,0.000,1176965.9,1176965.9,9919,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704817,112768.00
01/17/2019 01:00,2,0.000,ALERT,213.96,308.69,59.990,1547704804,"201051344000868","174011545737251",0.00,-10.00,0,306.88,310.19,0.0,0.0,0.000,1189056.6,1189056.6,33797,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704819,112769.00
01/17/2019 01:00,2,0.000,ALERT,214.41,308.39,60.001,1547704804,"201051344000576","174011545737251",0.00,-9.00,0,306.28,309.59,0.0,0.0,0.000,1202606.4,1202606.4,6230,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704821,112770.00
01/17/2019 01:00,2,0.000,ALERT,214.19,307.48,59.996,1547704804,"201051344001158","174011545737251",0.00,-10.00,0,305.68,309.29,0.0,0.0,0.000,1182301.8,1182301.8,2054,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704823,112771.00
01/17/2019 01:00,2,0.000,ALERT,212.83,305.38,59.990,1547704804,"201051344000917","174011545737251",0.00,-7.00,0,302.07,306.58,0.0,0.0,0.000,1193796.2,1193796.2,9925,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704825,112772.00
01/17/2019 01:00,2,0.000,ALERT,212.83,305.38,59.990,1547704804,"201051344000417","174011545737251",0.00,-9.00,0,302.98,306.58,0.0,0.0,0.000,968789.8,968789.8,10010,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704826,112773.00
01/17/2019 01:00,2,0.000,ALERT,213.06,305.68,59.985,1547704804,"201051344000685","174011545737251",0.00,-8.50,0,303.28,307.18,0.0,0.0,0.000,1198024.4,1198024.4,9962,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704828,112774.00
01/17/2019 01:00,2,0.000,ALERT,212.83,305.38,59.996,1547704804,"201051344000651","174011545737251",0.00,-11.00,0,302.98,306.58,0.0,0.0,0.000,1191831.0,1191831.0,9958,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704830,112775.00
01/17/2019 01:00,2,0.000,ALERT,213.51,308.09,60.001,1547704804,"201051344000594","174011545737251",0.00,-9.00,0,305.38,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33765,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704832,112776.00
01/17/2019 01:00,2,0.000,ALERT,214.19,307.78,59.990,1547704804,"201051344000469","174011545737251",0.00,-10.00,0,304.78,309.29,0.0,0.0,0.000,1191028.6,1191028.6,2055,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704834,112777.00
