ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 01:00,2,0.000,ACTIVE_NO_POWER,213.06,306.28,59.996,1547704804,"201051344000585","174011545737251",0.00,-8.50,0,302.68,307.48,0.0,0.0,0.000,1206638.6,1206638.6,9994,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547704836,112778.00
01/17/2019 01:00,2,0.000,ALERT,214.41,307.18,60.001,1547704804,"201051344000853","174011545737251",0.00,-9.00,0,305.68,309.59,0.0,0.0,0.000,1206838.4,1206838.4,2042,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704838,112779.00
01/17/2019 01:00,2,0.000,ALERT,213.06,306.28,60.001,1547704804,"201051344001145","174011545737251",0.00,-8.50,0,303.88,307.78,0.0,0.0,0.000,1205503.4,1205503.4,9937,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704840,112780.00
01/17/2019 01:00,2,0.000,ALERT,212.83,305.98,59.996,1547704804,"201051344000438","174011545737251",0.00,-10.00,0,303.58,307.48,0.0,0.0,0.000,1199420.1,1199420.1,9962,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704841,112781.00
01/17/2019 01:00,2,0.000,ALERT,212.38,305.98,59.996,1547704804,"201051344001135","174011545737251",0.00,-9.00,0,303.28,307.78,0.0,0.0,0.000,1187791.7,1187791.7,9939,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704843,112782.00
01/17/2019 01:00,2,0.000,ALERT,213.96,308.09,59.996,1547704804,"201051344000983","174011545737251",0.00,-8.50,0,305.98,309.89,0.0,0.0,0.000,1206407.2,1206407.2,2044,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704845,112783.00
01/17/2019 01:00,2,0.000,ALERT,212.83,305.38,59.990,1547704804,"201051344001203","174011545737251",0.00,-9.00,0,303.28,308.69,0.0,0.0,0.000,1196637.0,1196637.0,9970,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704847,112784.00
01/17/2019 01:00,2,0.000,ALERT,212.83,306.28,60.001,1547704804,"201051344001230","174011545737251",0.00,-8.50,0,303.58,307.48,0.0,0.0,0.000,1191047.6,1191047.6,9965,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704849,112785.00
01/17/2019 01:00,2,0.000,ALERT,212.61,305.98,59.964,1547704804,"201051344000646","174011545737251",0.00,-9.00,0,302.98,306.88,0.0,0.0,0.000,1185738.1,1185738.1,9961,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704851,112786.00
01/17/2019 01:00,2,0.000,ALERT,214.19,307.48,59.996,1547704804,"201051344000867","174011545737251",0.00,-8.00,0,304.78,309.59,0.0,0.0,0.000,1187776.6,1187776.6,33798,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704852,112787.00
01/17/2019 01:00,2,0.000,ALERT,214.64,307.48,59.996,1547704804,"201051344000633","174011545737251",0.00,-9.00,0,304.18,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33845,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704854,112788.00
01/17/2019 01:00,2,0.000,ALERT,212.38,305.98,59.996,1547704804,"201051344000955","174011545737251",0.00,-9.00,0,303.28,306.88,0.0,0.0,0.000,1204657.7,1204657.7,9957,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704856,112789.00
01/17/2019 01:00,2,0.000,ALERT,214.19,307.18,59.975,1547704804,"201051344000648","174011545737251",0.00,-10.00,0,305.38,309.29,0.0,0.0,0.000,1194853.6,1194853.6,33768,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704858,112790.00
01/17/2019 01:00,2,0.000,ALERT,214.41,307.78,60.012,1547704804,"201051344000645","174011545737251",0.00,-8.50,0,305.98,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33762,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547704860,112791.00
01/17/2019 01:00,2,0.000,ALERT,214.19,308.69,60.006,1547704804,"201051344000569","174011545737251",0.00,-9.00,0,306.88,310.49,0.0,0.0,0.000,1216390.6,1216390.6,2031,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547704862,112792.00
01/17/2019 01:00,2,0.000,ALERT,214.41,307.18,60.001,1547704804,"179051228000119","174011545737251",0.00,-7.00,0,304.48,308.99,0.0,0.0,0.000,2889.5,2889.5,2040,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547704863,112793.00
01/17/2019 01:15,2,0.000,ALERT,213.74,308.69,59.953,1547705704,"201051344000579","174011545737251",0.00,-8.50,0,306.58,310.79,0.0,0.0,0.000,1215914.9,1215914.9,2055,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547705706,112794.00
01/17/2019 01:15,2,0.000,ALERT,212.61,305.08,59.990,1547705704,"201051344001025","174011545737251",0.00,-10.00,0,303.28,308.39,0.0,0.0,0.000,1200688.2,1200688.2,9972,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705708,112795.00
01/17/2019 01:15,2,0.000,ALERT,212.83,305.98,60.001,1547705704,"201051344001093","174011545737251",0.00,-7.00,0,303.58,307.78,0.0,0.0,0.000,1192806.8,1192806.8,9956,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705709,112796.00
01/17/2019 01:15,2,0.000,ALERT,213.74,307.48,59.985,1547705704,"201051344000458","174011545737251",0.00,-6.50,0,305.98,310.79,0.0,0.0,0.000,1202207.8,1202207.8,2053,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547705711,112797.00
01/17/2019 01:15,2,0.000,ALERT,212.61,306.28,60.038,1547705704,"201051344000890","174011545737251",0.00,-8.50,0,304.18,308.99,0.0,0.0,0.000,1197022.3,1197022.3,9953,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705713,112798.00
01/17/2019 01:15,2,0.000,ALERT,213.51,307.48,59.985,1547705704,"201051344000988","174011545737251",0.00,-8.50,0,303.28,309.59,0.0,0.0,0.000,937781.3,937781.3,2068,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705715,112799.00
01/17/2019 01:15,2,0.000,ALERT,213.29,307.18,59.990,1547705704,"201051344000582","174011545737251",0.00,-10.00,0,304.48,308.69,0.0,0.0,0.000,1176965.9,1176965.9,9921,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705717,112800.00
01/17/2019 01:15,2,0.000,ALERT,213.74,308.39,59.990,1547705704,"201051344000868","174011545737251",0.00,-9.00,0,306.58,310.79,0.0,0.0,0.000,1189056.6,1189056.6,33799,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705718,112801.00
01/17/2019 01:15,2,0.000,ALERT,214.19,308.39,59.996,1547705704,"201051344000576","174011545737251",0.00,-8.50,0,305.98,310.19,0.0,0.0,0.000,1202606.4,1202606.4,6232,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705720,112802.00
01/17/2019 01:15,2,0.000,ALERT,213.96,307.48,59.996,1547705704,"201051344001158","174011545737251",0.00,-10.00,0,305.38,309.89,0.0,0.0,0.000,1182301.8,1182301.8,2056,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705722,112803.00
01/17/2019 01:15,2,0.000,ALERT,213.06,305.38,59.996,1547705704,"201051344000917","174011545737251",0.00,-7.00,0,302.68,307.18,0.0,0.0,0.000,1193796.2,1193796.2,9927,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705724,112804.00
01/17/2019 01:15,2,0.000,ALERT,213.06,305.68,60.001,1547705704,"201051344000417","174011545737251",0.00,-8.50,0,303.58,306.88,0.0,0.0,0.000,968789.8,968789.8,10012,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547705726,112805.00
01/17/2019 01:15,2,0.000,ALERT,213.06,305.98,59.948,1547705704,"201051344000685","174011545737251",0.00,-8.50,0,303.58,307.78,0.0,0.0,0.000,1198024.4,1198024.4,9964,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705727,112806.00
01/17/2019 01:15,2,0.000,ALERT,212.83,305.08,59.996,1547705704,"201051344000651","174011545737251",0.00,-11.00,0,303.28,307.48,0.0,0.0,0.000,1191831.0,1191831.0,9960,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705729,112807.00
01/17/2019 01:15,2,0.000,ALERT,213.29,308.09,60.022,1547705704,"201051344000594","174011545737251",0.00,-9.00,0,305.68,310.19,0.0,0.0,0.000,1206726.6,1206726.6,33767,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705731,112808.00
01/17/2019 01:15,2,0.000,ALERT,213.74,307.48,59.990,1547705704,"201051344000469","174011545737251",0.00,-10.00,0,305.08,309.89,0.0,0.0,0.000,1191028.6,1191028.6,2057,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705733,112809.00
01/17/2019 01:15,2,0.000,ALERT,213.06,306.28,59.996,1547705704,"201051344000585","174011545737251",0.00,-8.50,0,303.58,307.78,0.0,0.0,0.000,1206638.6,1206638.6,9995,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547705735,112810.00
01/17/2019 01:15,2,0.000,ALERT,214.19,307.18,59.985,1547705704,"201051344000853","174011545737251",0.00,-8.50,0,305.98,310.19,0.0,0.0,0.000,1206838.4,1206838.4,2044,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547705737,112811.00
01/17/2019 01:15,2,0.000,ALERT,213.06,306.28,59.985,1547705704,"201051344001145","174011545737251",0.00,-8.50,0,304.18,308.39,0.0,0.0,0.000,1205503.4,1205503.4,9939,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705739,112812.00
01/17/2019 01:15,2,0.000,ALERT,213.06,305.98,59.964,1547705704,"201051344000438","174011545737251",0.00,-10.00,0,304.18,308.09,0.0,0.0,0.000,1199420.1,1199420.1,9964,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705740,112813.00
01/17/2019 01:15,2,0.000,ALERT,212.38,305.98,59.985,1547705704,"201051344001135","174011545737251",0.00,-9.00,0,304.48,308.39,0.0,0.0,0.000,1187791.7,1187791.7,9941,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705742,112814.00
01/17/2019 01:15,2,0.000,ALERT,213.74,307.78,59.990,1547705704,"201051344000983","174011545737251",0.00,-8.50,0,305.98,310.49,0.0,0.0,0.000,1206407.2,1206407.2,2046,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705744,112815.00
01/17/2019 01:15,2,0.000,ALERT,212.83,305.68,60.022,1547705704,"201051344001203","174011545737251",0.00,-10.00,0,303.88,308.99,0.0,0.0,0.000,1196637.0,1196637.0,9972,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705746,112816.00
01/17/2019 01:15,2,0.000,ALERT,212.83,306.58,59.980,1547705704,"201051344001230","174011545737251",0.00,-8.50,0,304.18,307.78,0.0,0.0,0.000,1191047.6,1191047.6,9967,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705748,112817.00
01/17/2019 01:15,2,0.000,ALERT,212.83,306.28,59.996,1547705704,"201051344000646","174011545737251",0.00,-9.00,0,303.28,307.48,0.0,0.0,0.000,1185738.1,1185738.1,9963,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705750,112818.00
01/17/2019 01:15,2,0.000,ALERT,213.96,307.18,59.953,1547705704,"201051344000867","174011545737251",0.00,-8.50,0,305.08,310.19,0.0,0.0,0.000,1187776.6,1187776.6,33800,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705751,112819.00
01/17/2019 01:15,2,0.000,ALERT,214.41,307.18,60.022,1547705704,"201051344000633","174011545737251",0.00,-9.00,0,304.18,309.59,0.0,0.0,0.000,1186694.5,1186694.5,33847,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705753,112820.00
01/17/2019 01:15,2,0.000,ALERT,212.61,305.98,59.953,1547705704,"201051344000955","174011545737251",0.00,-9.00,0,303.88,307.78,0.0,0.0,0.000,1204657.7,1204657.7,9959,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705755,112821.00
01/17/2019 01:15,2,0.000,ALERT,213.74,306.88,59.996,1547705704,"201051344000648","174011545737251",0.00,-10.00,0,305.08,309.89,0.0,0.0,0.000,1194853.6,1194853.6,33770,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705757,112822.00
01/17/2019 01:15,2,0.000,ALERT,214.19,308.09,60.017,1547705704,"201051344000645","174011545737251",0.00,-8.50,0,305.98,309.89,0.0,0.0,0.000,1199183.1,1199183.1,33764,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705759,112823.00
01/17/2019 01:15,2,0.000,ALERT,213.96,308.69,60.022,1547705704,"201051344000569","174011545737251",0.00,-8.50,0,306.58,310.79,0.0,0.0,0.000,1216390.6,1216390.6,2033,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547705760,112824.00
01/17/2019 01:15,2,0.000,ALERT,214.19,306.88,59.990,1547705704,"179051228000119","174011545737251",0.00,-6.50,0,304.48,309.29,0.0,0.0,0.000,2889.5,2889.5,2042,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547705762,112825.00
01/17/2019 01:30,2,0.000,ALERT,213.29,307.78,59.969,1547706604,"201051344000579","174011545737251",0.00,-8.50,0,306.88,310.19,0.0,0.0,0.000,1215914.9,1215914.9,2057,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706606,112826.00
01/17/2019 01:30,2,0.000,ALERT,212.38,305.08,60.028,1547706604,"201051344001025","174011545737251",0.00,-10.00,0,303.58,308.39,0.0,0.0,0.000,1200688.2,1200688.2,9974,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706608,112827.00
01/17/2019 01:30,2,0.000,ALERT,212.83,306.28,60.006,1547706604,"201051344001093","174011545737251",0.00,-8.00,0,303.88,308.09,0.0,0.0,0.000,1192806.8,1192806.8,9958,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706610,112828.00
01/17/2019 01:30,2,0.000,ALERT,213.06,307.18,60.001,1547706604,"201051344000458","174011545737251",0.00,-7.00,0,306.28,310.19,0.0,0.0,0.000,1202207.8,1202207.8,2055,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547706612,112829.00
01/17/2019 01:30,2,0.000,ALERT,212.61,306.58,60.006,1547706604,"201051344000890","174011545737251",0.00,-8.50,0,304.18,308.99,0.0,0.0,0.000,1197022.3,1197022.3,9955,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706613,112830.00
01/17/2019 01:30,2,0.000,ALERT,213.06,306.58,60.001,1547706604,"201051344000988","174011545737251",0.00,-8.50,0,302.98,308.99,0.0,0.0,0.000,937781.3,937781.3,2070,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706615,112831.00
01/17/2019 01:30,2,0.000,ALERT,213.29,307.18,60.001,1547706604,"201051344000582","174011545737251",0.00,-10.00,0,305.08,308.99,0.0,0.0,0.000,1176965.9,1176965.9,9923,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547706617,112832.00
01/17/2019 01:30,2,0.000,ALERT,213.29,307.78,60.006,1547706604,"201051344000868","174011545737251",0.00,-8.50,0,306.88,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33801,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706619,112833.00
01/17/2019 01:30,2,0.000,ALERT,213.74,307.78,60.001,1547706604,"201051344000576","174011545737251",0.00,-9.00,0,305.98,309.59,0.0,0.0,0.000,1202606.4,1202606.4,6234,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547706621,112834.00
01/17/2019 01:30,2,0.000,ALERT,213.51,307.18,59.964,1547706604,"201051344001158","174011545737251",0.00,-10.00,0,305.68,308.99,0.0,0.0,0.000,1182301.8,1182301.8,2058,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706622,112835.00
01/17/2019 01:30,2,0.000,ALERT,213.06,305.68,60.049,1547706604,"201051344000917","174011545737251",0.00,-7.00,0,302.98,307.48,0.0,0.0,0.000,1193796.2,1193796.2,9929,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706624,112836.00
01/17/2019 01:30,2,0.000,ALERT,213.06,305.68,60.006,1547706604,"201051344000417","174011545737251",0.00,-9.00,0,303.58,307.18,0.0,0.0,0.000,968789.8,968789.8,10014,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706626,112837.00
01/17/2019 01:30,2,0.000,ALERT,213.06,305.98,60.001,1547706604,"201051344000685","174011545737251",0.00,-8.50,0,303.88,308.09,0.0,0.0,0.000,1198024.4,1198024.4,9966,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706628,112838.00
01/17/2019 01:30,2,0.000,ALERT,212.83,305.38,60.001,1547706604,"201051344000651","174011545737251",0.00,-11.00,0,303.28,307.48,0.0,0.0,0.000,1191831.0,1191831.0,9962,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706630,112839.00
01/17/2019 01:30,2,0.000,ALERT,213.06,307.78,60.001,1547706604,"201051344000594","174011545737251",0.00,-9.00,0,305.38,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33769,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547706632,112840.00
01/17/2019 01:30,2,0.000,ALERT,213.51,307.18,59.959,1547706604,"201051344000469","174011545737251",0.00,-10.00,0,305.08,308.99,0.0,0.0,0.000,1191028.6,1191028.6,2059,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706633,112841.00
01/17/2019 01:30,2,0.000,ALERT,212.83,306.28,60.012,1547706604,"201051344000585","174011545737251",0.00,-8.50,0,303.58,308.09,0.0,0.0,0.000,1206638.6,1206638.6,9997,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547706635,112842.00
01/17/2019 01:30,2,0.000,ALERT,213.96,306.88,60.001,1547706604,"201051344000853","174011545737251",0.00,-9.00,0,305.98,309.29,0.0,0.0,0.000,1206838.4,1206838.4,2046,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706637,112843.00
01/17/2019 01:30,2,0.000,ALERT,213.06,306.28,59.985,1547706604,"201051344001145","174011545737251",0.00,-9.00,0,304.18,308.69,0.0,0.0,0.000,1205503.4,1205503.4,9941,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706639,112844.00
01/17/2019 01:30,2,0.000,ALERT,212.83,305.98,60.012,1547706604,"201051344000438","174011545737251",0.00,-10.00,0,304.18,308.39,0.0,0.0,0.000,1199420.1,1199420.1,9966,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706641,112845.00
01/17/2019 01:30,2,0.000,ALERT,212.38,305.68,60.012,1547706604,"201051344001135","174011545737251",0.00,-9.00,0,304.48,308.69,0.0,0.0,0.000,1187791.7,1187791.7,9943,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547706643,112846.00
01/17/2019 01:30,2,0.000,ALERT,213.29,306.88,60.012,1547706604,"201051344000983","174011545737251",0.00,-8.50,0,306.28,309.59,0.0,0.0,0.000,1206407.2,1206407.2,2048,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706645,112847.00
01/17/2019 01:30,2,0.000,ALERT,212.61,305.38,60.012,1547706604,"201051344001203","174011545737251",0.00,-10.00,0,304.18,309.29,0.0,0.0,0.000,1196637.0,1196637.0,9974,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706646,112848.00
01/17/2019 01:30,2,0.000,ALERT,212.61,306.28,60.006,1547706604,"201051344001230","174011545737251",0.00,-9.00,0,304.48,308.09,0.0,0.0,0.000,1191047.6,1191047.6,9969,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547706648,112849.00
01/17/2019 01:30,2,0.000,ALERT,212.38,305.38,60.006,1547706604,"201051344000646","174011545737251",0.00,-9.00,0,303.88,307.78,0.0,0.0,0.000,1185738.1,1185738.1,9965,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706650,112850.00
01/17/2019 01:30,2,0.000,ALERT,213.51,305.98,60.012,1547706604,"201051344000867","174011545737251",0.00,-8.00,0,305.08,309.29,0.0,0.0,0.000,1187776.6,1187776.6,33802,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706652,112851.00
01/17/2019 01:30,2,0.000,ALERT,213.96,306.28,60.006,1547706604,"201051344000633","174011545737251",0.00,-9.00,0,304.18,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33849,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547706654,112852.00
01/17/2019 01:30,2,0.000,ALERT,212.16,305.38,60.012,1547706604,"201051344000955","174011545737251",0.00,-9.00,0,304.18,307.78,0.0,0.0,0.000,1204657.7,1204657.7,9961,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706656,112853.00
01/17/2019 01:30,2,0.000,ALERT,213.06,305.38,60.006,1547706604,"201051344000648","174011545737251",0.00,-11.00,0,304.78,308.99,0.0,0.0,0.000,1194853.6,1194853.6,33772,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706657,112854.00
01/17/2019 01:30,2,0.000,ALERT,213.51,306.28,60.012,1547706604,"201051344000645","174011545737251",0.00,-8.50,0,305.38,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33766,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547706659,112855.00
01/17/2019 01:30,2,0.000,ALERT,213.29,307.18,60.049,1547706604,"201051344000569","174011545737251",0.00,-9.00,0,305.98,310.19,0.0,0.0,0.000,1216390.6,1216390.6,2035,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547706661,112856.00
01/17/2019 01:30,2,0.000,ALERT,213.51,305.98,60.006,1547706604,"179051228000119","174011545737251",0.00,-7.00,0,304.18,308.69,0.0,0.0,0.000,2889.5,2889.5,2044,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547706663,112857.00
01/17/2019 01:45,2,0.000,ALERT,213.74,308.39,59.996,1547707504,"201051344000579","174011545737251",0.00,-9.00,0,305.98,309.89,0.0,0.0,0.000,1215914.9,1215914.9,2059,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547707506,112858.00
01/17/2019 01:45,2,0.000,ALERT,212.61,305.38,59.996,1547707504,"201051344001025","174011545737251",0.00,-11.00,0,303.58,308.39,0.0,0.0,0.000,1200688.2,1200688.2,9976,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707508,112859.00
01/17/2019 01:45,2,0.000,ALERT,212.83,305.98,60.001,1547707504,"201051344001093","174011545737251",0.00,-8.00,0,303.88,307.78,0.0,0.0,0.000,1192806.8,1192806.8,9960,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547707510,112860.00
01/17/2019 01:45,2,0.000,ALERT,213.29,307.18,59.996,1547707504,"201051344000458","174011545737251",0.00,-7.00,0,305.08,309.89,0.0,0.0,0.000,1202207.8,1202207.8,2057,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707512,112861.00
01/17/2019 01:45,2,0.000,ALERT,212.61,306.58,60.001,1547707504,"201051344000890","174011545737251",0.00,-8.50,0,304.48,308.99,0.0,0.0,0.000,1197022.3,1197022.3,9957,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547707514,112862.00
01/17/2019 01:45,2,0.000,ALERT,213.29,306.58,60.001,1547707504,"201051344000988","174011545737251",0.00,-9.00,0,302.68,308.69,0.0,0.0,0.000,937781.3,937781.3,2072,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707515,112863.00
01/17/2019 01:45,2,0.000,ALERT,213.29,306.88,60.001,1547707504,"201051344000582","174011545737251",0.00,-11.00,0,304.78,308.69,0.0,0.0,0.000,1176965.9,1176965.9,9925,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547707517,112864.00
01/17/2019 01:45,2,0.000,ALERT,213.74,308.09,59.975,1547707504,"201051344000868","174011545737251",0.00,-10.00,0,305.98,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33803,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707519,112865.00
01/17/2019 01:45,2,0.000,ALERT,213.96,308.09,59.990,1547707504,"201051344000576","174011545737251",0.00,-9.00,0,305.38,309.29,0.0,0.0,0.000,1202606.4,1202606.4,6236,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707521,112866.00
01/17/2019 01:45,2,0.000,ALERT,213.74,307.18,59.990,1547707504,"201051344001158","174011545737251",0.00,-11.00,0,304.78,308.99,0.0,0.0,0.000,1182301.8,1182301.8,2060,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707523,112867.00
01/17/2019 01:45,2,0.000,ALERT,213.29,305.98,59.996,1547707504,"201051344000917","174011545737251",0.00,-8.00,0,302.68,307.48,0.0,0.0,0.000,1193796.2,1193796.2,9931,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707524,112868.00
01/17/2019 01:45,2,0.000,ALERT,213.29,305.98,59.996,1547707504,"201051344000417","174011545737251",0.00,-9.00,0,303.58,306.88,0.0,0.0,0.000,968789.8,968789.8,10016,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707526,112869.00
01/17/2019 01:45,2,0.000,ALERT,213.29,306.28,59.985,1547707504,"201051344000685","174011545737251",0.00,-9.00,0,303.88,307.78,0.0,0.0,0.000,1198024.4,1198024.4,9968,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707528,112870.00
01/17/2019 01:45,2,0.000,ALERT,213.06,305.68,59.996,1547707504,"201051344000651","174011545737251",0.00,-11.50,0,303.88,307.48,0.0,0.0,0.000,1191831.0,1191831.0,9964,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707530,112871.00
01/17/2019 01:45,2,0.000,ALERT,213.29,307.48,60.001,1547707504,"201051344000594","174011545737251",0.00,-10.00,0,304.78,309.29,0.0,0.0,0.000,1206726.6,1206726.6,33771,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707532,112872.00
01/17/2019 01:45,2,0.000,ALERT,213.74,307.18,59.990,1547707504,"201051344000469","174011545737251",0.00,-11.00,0,304.48,308.99,0.0,0.0,0.000,1191028.6,1191028.6,2061,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707534,112873.00
01/17/2019 01:45,2,0.000,ALERT,213.29,306.88,59.996,1547707504,"201051344000585","174011545737251",0.00,-10.00,0,303.88,308.09,0.0,0.0,0.000,1206638.6,1206638.6,9999,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707535,112874.00
01/17/2019 01:45,2,0.000,ALERT,214.19,306.88,59.996,1547707504,"201051344000853","174011545737251",0.00,-10.00,0,305.08,308.99,0.0,0.0,0.000,1206838.4,1206838.4,2048,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707537,112875.00
01/17/2019 01:45,2,0.000,ALERT,213.06,306.28,60.006,1547707504,"201051344001145","174011545737251",0.00,-9.00,0,304.48,308.39,0.0,0.0,0.000,1205503.4,1205503.4,9943,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707539,112876.00
01/17/2019 01:45,2,0.000,ALERT,213.06,306.28,60.043,1547707504,"201051344000438","174011545737251",0.00,-10.00,0,304.18,308.39,0.0,0.0,0.000,1199420.1,1199420.1,9968,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707541,112877.00
01/17/2019 01:45,2,0.000,ALERT,212.61,306.28,59.996,1547707504,"201051344001135","174011545737251",0.00,-10.00,0,304.18,308.69,0.0,0.0,0.000,1187791.7,1187791.7,9945,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707543,112878.00
01/17/2019 01:45,2,0.000,ALERT,213.51,307.18,60.001,1547707504,"201051344000983","174011545737251",0.00,-9.00,0,305.08,309.29,0.0,0.0,0.000,1206407.2,1206407.2,2050,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707545,112879.00
01/17/2019 01:45,2,0.000,ALERT,213.06,305.68,59.996,1547707504,"201051344001203","174011545737251",0.00,-10.00,0,303.28,308.99,0.0,0.0,0.000,1196637.0,1196637.0,9976,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707546,112880.00
01/17/2019 01:45,2,0.000,ALERT,212.83,306.58,59.985,1547707504,"201051344001230","174011545737251",0.00,-9.00,0,304.18,307.78,0.0,0.0,0.000,1191047.6,1191047.6,9971,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707548,112881.00
01/17/2019 01:45,2,0.000,ALERT,212.61,305.98,60.006,1547707504,"201051344000646","174011545737251",0.00,-10.00,0,302.98,307.78,0.0,0.0,0.000,1185738.1,1185738.1,9967,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707550,112882.00
01/17/2019 01:45,2,0.000,ALERT,213.74,306.28,59.990,1547707504,"201051344000867","174011545737251",0.00,-8.50,0,303.88,309.29,0.0,0.0,0.000,1187776.6,1187776.6,33804,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547707552,112883.00
01/17/2019 01:45,2,0.000,ALERT,214.19,306.58,59.985,1547707504,"201051344000633","174011545737251",0.00,-10.00,0,303.28,308.69,0.0,0.0,0.000,1186694.5,1186694.5,33851,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707554,112884.00
01/17/2019 01:45,2,0.000,ALERT,212.61,305.98,59.985,1547707504,"201051344000955","174011545737251",0.00,-9.00,0,303.28,307.78,0.0,0.0,0.000,1204657.7,1204657.7,9963,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707556,112885.00
01/17/2019 01:45,2,0.000,ALERT,213.74,306.28,59.948,1547707504,"201051344000648","174011545737251",0.00,-11.00,0,303.28,308.99,0.0,0.0,0.000,1194853.6,1194853.6,33774,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707558,112886.00
01/17/2019 01:45,2,0.000,ALERT,213.96,306.88,59.980,1547707504,"201051344000645","174011545737251",0.00,-9.00,0,304.48,308.99,0.0,0.0,0.000,1199183.1,1199183.1,33768,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547707559,112887.00
01/17/2019 01:45,2,0.000,ALERT,213.74,307.78,59.985,1547707504,"201051344000569","174011545737251",0.00,-9.00,0,305.38,309.89,0.0,0.0,0.000,1216390.6,1216390.6,2037,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547707561,112888.00
01/17/2019 01:45,2,0.000,ALERT,213.74,306.28,59.980,1547707504,"179051228000119","174011545737251",0.00,-7.00,0,303.28,308.39,0.0,0.0,0.000,2889.5,2889.5,2046,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547707563,112889.00
01/17/2019 02:00,2,0.000,ALERT,213.51,308.09,59.980,1547708404,"201051344000579","174011545737251",0.00,-9.00,0,306.28,309.89,0.0,0.0,0.000,1215914.9,1215914.9,2061,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708406,112890.00
01/17/2019 02:00,2,0.000,ALERT,211.70,303.58,59.980,1547708404,"201051344001025","174011545737251",0.00,-11.00,0,302.68,308.09,0.0,0.0,0.000,1200688.2,1200688.2,9978,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708408,112891.00
01/17/2019 02:00,2,0.000,ALERT,211.93,304.48,59.980,1547708404,"201051344001093","174011545737251",0.00,-8.00,0,302.98,307.78,0.0,0.0,0.000,1192806.8,1192806.8,9962,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708410,112892.00
01/17/2019 02:00,2,0.000,ALERT,213.29,307.48,59.980,1547708404,"201051344000458","174011545737251",0.00,-7.00,0,305.38,309.89,0.0,0.0,0.000,1202207.8,1202207.8,2059,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708412,112893.00
01/17/2019 02:00,2,0.000,ALERT,211.70,304.78,59.975,1547708404,"201051344000890","174011545737251",0.00,-9.00,0,303.88,308.69,0.0,0.0,0.000,1197022.3,1197022.3,9959,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547708413,112894.00
01/17/2019 02:00,2,0.000,ALERT,213.51,306.88,59.975,1547708404,"201051344000988","174011545737251",0.00,-9.00,0,302.68,308.69,0.0,0.0,0.000,937781.3,937781.3,2074,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547708415,112895.00
01/17/2019 02:00,2,0.000,ALERT,212.38,305.68,59.985,1547708404,"201051344000582","174011545737251",0.00,-11.00,0,304.18,308.99,0.0,0.0,0.000,1176965.9,1176965.9,9927,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708417,112896.00
01/17/2019 02:00,2,0.000,ALERT,213.51,307.78,59.980,1547708404,"201051344000868","174011545737251",0.00,-9.00,0,306.28,309.59,0.0,0.0,0.000,1189056.6,1189056.6,33805,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547708419,112897.00
01/17/2019 02:00,2,0.000,ALERT,213.96,307.78,59.975,1547708404,"201051344000576","174011545737251",0.00,-9.00,0,305.68,309.29,0.0,0.0,0.000,1202606.4,1202606.4,6238,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708421,112898.00
01/17/2019 02:00,2,0.000,ALERT,213.74,307.18,59.975,1547708404,"201051344001158","174011545737251",0.00,-10.00,0,305.08,308.69,0.0,0.0,0.000,1182301.8,1182301.8,2062,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708422,112899.00
01/17/2019 02:00,2,0.000,ALERT,212.16,304.18,59.975,1547708404,"201051344000917","174011545737251",0.00,-8.00,0,302.07,307.48,0.0,0.0,0.000,1193796.2,1193796.2,9933,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708424,112900.00
01/17/2019 02:00,2,0.000,ALERT,212.16,304.18,59.980,1547708404,"201051344000417","174011545737251",0.00,-10.00,0,302.98,307.18,0.0,0.0,0.000,968789.8,968789.8,10018,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547708426,112901.00
01/17/2019 02:00,2,0.000,ALERT,212.38,304.78,59.985,1547708404,"201051344000685","174011545737251",0.00,-9.00,0,303.28,308.09,0.0,0.0,0.000,1198024.4,1198024.4,9970,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708428,112902.00
01/17/2019 02:00,2,0.000,ALERT,211.93,303.88,59.985,1547708404,"201051344000651","174011545737251",0.00,-11.50,0,302.98,307.18,0.0,0.0,0.000,1191831.0,1191831.0,9966,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547708430,112903.00
01/17/2019 02:00,2,0.000,ALERT,213.29,308.09,60.006,1547708404,"201051344000594","174011545737251",0.00,-10.00,0,304.78,309.29,0.0,0.0,0.000,1206726.6,1206726.6,33773,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708431,112904.00
01/17/2019 02:00,2,0.000,ALERT,213.74,307.48,59.959,1547708404,"201051344000469","174011545737251",0.00,-11.00,0,304.18,308.99,0.0,0.0,0.000,1191028.6,1191028.6,2063,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708433,112905.00
01/17/2019 02:00,2,0.000,ALERT,212.16,305.08,59.932,1547708404,"201051344000585","174011545737251",0.00,-8.50,0,302.98,308.09,0.0,0.0,0.000,1206638.6,1206638.6,10001,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708435,112906.00
01/17/2019 02:00,2,0.000,ALERT,214.19,307.18,59.975,1547708404,"201051344000853","174011545737251",0.00,-10.00,0,305.38,309.29,0.0,0.0,0.000,1206838.4,1206838.4,2050,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708437,112907.00
01/17/2019 02:00,2,0.000,ALERT,212.16,304.78,59.985,1547708404,"201051344001145","174011545737251",0.00,-9.00,0,303.88,308.39,0.0,0.0,0.000,1205503.4,1205503.4,9945,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708439,112908.00
01/17/2019 02:00,2,0.000,ALERT,211.93,304.48,60.028,1547708404,"201051344000438","174011545737251",0.00,-11.00,0,303.58,308.09,0.0,0.0,0.000,1199420.1,1199420.1,9970,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708441,112909.00
01/17/2019 02:00,2,0.000,ALERT,211.70,304.78,59.953,1547708404,"201051344001135","174011545737251",0.00,-10.00,0,303.58,308.39,0.0,0.0,0.000,1187791.7,1187791.7,9947,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708443,112910.00
01/17/2019 02:00,2,0.000,ALERT,213.51,307.48,59.943,1547708404,"201051344000983","174011545737251",0.00,-9.00,0,305.38,309.29,0.0,0.0,0.000,1206407.2,1206407.2,2052,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547708444,112911.00
01/17/2019 02:00,2,0.000,ALERT,211.93,303.88,59.990,1547708404,"201051344001203","174011545737251",0.00,-10.00,0,302.98,308.99,0.0,0.0,0.000,1196637.0,1196637.0,9978,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708446,112912.00
01/17/2019 02:00,2,0.000,ALERT,211.93,304.78,59.980,1547708404,"201051344001230","174011545737251",0.00,-9.00,0,302.98,307.78,0.0,0.0,0.000,1191047.6,1191047.6,9973,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708448,112913.00
01/17/2019 02:00,2,0.000,ALERT,211.70,304.48,59.959,1547708404,"201051344000646","174011545737251",0.00,-10.00,0,302.07,307.78,0.0,0.0,0.000,1185738.1,1185738.1,9969,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547708450,112914.00
01/17/2019 02:00,2,0.000,ALERT,213.51,306.58,60.017,1547708404,"201051344000867","174011545737251",0.00,-8.50,0,304.48,309.29,0.0,0.0,0.000,1187776.6,1187776.6,33806,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708452,112915.00
01/17/2019 02:00,2,0.000,ALERT,214.19,306.88,59.985,1547708404,"201051344000633","174011545737251",0.00,-10.00,0,303.58,308.69,0.0,0.0,0.000,1186694.5,1186694.5,33853,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708453,112916.00
01/17/2019 02:00,2,0.000,ALERT,211.48,304.48,59.980,1547708404,"201051344000955","174011545737251",0.00,-9.00,0,302.68,307.78,0.0,0.0,0.000,1204657.7,1204657.7,9965,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708455,112917.00
01/17/2019 02:00,2,0.000,ALERT,213.51,306.58,59.980,1547708404,"201051344000648","174011545737251",0.00,-11.00,0,304.48,308.99,0.0,0.0,0.000,1194853.6,1194853.6,33776,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708457,112918.00
01/17/2019 02:00,2,0.000,ALERT,213.96,307.18,59.990,1547708404,"201051344000645","174011545737251",0.00,-9.00,0,305.08,308.99,0.0,0.0,0.000,1199183.1,1199183.1,33770,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547708459,112919.00
01/17/2019 02:00,2,0.000,ALERT,213.51,308.09,59.990,1547708404,"201051344000569","174011545737251",0.00,-9.00,0,305.98,309.89,0.0,0.0,0.000,1216390.6,1216390.6,2039,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547708461,112920.00
01/17/2019 02:00,2,0.000,ALERT,213.96,306.58,59.953,1547708404,"179051228000119","174011545737251",0.00,-8.00,0,303.58,308.39,0.0,0.0,0.000,2889.5,2889.5,2048,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547708463,112921.00
