ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 02:15,2,0.000,ALERT,213.29,308.09,60.001,1547709304,"201051344000579","174011545737251",0.00,-9.00,0,306.28,310.19,0.0,0.0,0.000,1215914.9,1215914.9,2063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547709307,112922.00
01/17/2019 02:15,2,0.000,ALERT,211.93,304.18,60.006,1547709304,"201051344001025","174011545737251",0.00,-11.00,0,301.77,306.88,0.0,0.0,0.000,1200688.2,1200688.2,9980,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709308,112923.00
01/17/2019 02:15,2,0.000,ALERT,211.93,304.78,59.996,1547709304,"201051344001093","174011545737251",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,1192806.8,1192806.8,9964,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709310,112924.00
01/17/2019 02:15,2,0.000,ALERT,213.29,307.48,60.022,1547709304,"201051344000458","174011545737251",0.00,-7.00,0,305.38,310.19,0.0,0.0,0.000,1202207.8,1202207.8,2061,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547709312,112925.00
01/17/2019 02:15,2,0.000,ALERT,211.93,305.38,59.996,1547709304,"201051344000890","174011545737251",0.00,-9.00,0,302.68,307.18,0.0,0.0,0.000,1197022.3,1197022.3,9961,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709314,112926.00
01/17/2019 02:15,2,0.000,ALERT,213.29,306.88,59.996,1547709304,"201051344000988","174011545737251",0.00,-8.50,0,302.68,308.99,0.0,0.0,0.000,937781.3,937781.3,2076,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547709316,112927.00
01/17/2019 02:15,2,0.000,ALERT,212.61,305.98,60.022,1547709304,"201051344000582","174011545737251",0.00,-11.00,0,303.58,307.18,0.0,0.0,0.000,1176965.9,1176965.9,9929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709317,112928.00
01/17/2019 02:15,2,0.000,ALERT,213.29,308.09,59.996,1547709304,"201051344000868","174011545737251",0.00,-9.00,0,306.28,310.19,0.0,0.0,0.000,1189056.6,1189056.6,33807,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709319,112929.00
01/17/2019 02:15,2,0.000,ALERT,213.74,307.78,60.017,1547709304,"201051344000576","174011545737251",0.00,-10.00,0,305.68,309.59,0.0,0.0,0.000,1202606.4,1202606.4,6240,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709321,112930.00
01/17/2019 02:15,2,0.000,ALERT,213.51,307.18,60.017,1547709304,"201051344001158","174011545737251",0.00,-11.00,0,305.08,309.29,0.0,0.0,0.000,1182301.8,1182301.8,2064,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709323,112931.00
01/17/2019 02:15,2,0.000,ALERT,212.16,304.48,59.948,1547709304,"201051344000917","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1193796.2,1193796.2,9935,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709325,112932.00
01/17/2019 02:15,2,0.000,ALERT,212.16,304.48,60.028,1547709304,"201051344000417","174011545737251",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,968789.8,968789.8,10020,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709327,112933.00
01/17/2019 02:15,2,0.000,ALERT,212.38,304.78,59.990,1547709304,"201051344000685","174011545737251",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,1198024.4,1198024.4,9972,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709328,112934.00
01/17/2019 02:15,2,0.000,ALERT,212.16,304.18,59.996,1547709304,"201051344000651","174011545737251",0.00,-11.50,0,302.07,305.68,0.0,0.0,0.000,1191831.0,1191831.0,9968,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709330,112935.00
01/17/2019 02:15,2,0.000,ALERT,213.06,307.78,60.017,1547709304,"201051344000594","174011545737251",0.00,-10.00,0,305.38,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33775,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709332,112936.00
01/17/2019 02:15,2,0.000,ALERT,213.51,307.48,60.012,1547709304,"201051344000469","174011545737251",0.00,-11.00,0,304.78,309.29,0.0,0.0,0.000,1191028.6,1191028.6,2065,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547709334,112937.00
01/17/2019 02:15,2,0.000,ALERT,212.38,305.08,60.006,1547709304,"201051344000585","174011545737251",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,1206638.6,1206638.6,10003,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709336,112938.00
01/17/2019 02:15,2,0.000,ALERT,213.96,307.18,59.996,1547709304,"201051344000853","174011545737251",0.00,-10.00,0,305.68,309.59,0.0,0.0,0.000,1206838.4,1206838.4,2052,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709338,112939.00
01/17/2019 02:15,2,0.000,ALERT,212.38,305.08,59.996,1547709304,"201051344001145","174011545737251",0.00,-10.00,0,302.98,306.88,0.0,0.0,0.000,1205503.4,1205503.4,9947,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547709339,112940.00
01/17/2019 02:15,2,0.000,ALERT,212.16,304.78,59.996,1547709304,"201051344000438","174011545737251",0.00,-11.00,0,302.98,306.58,0.0,0.0,0.000,1199420.1,1199420.1,9972,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547709341,112941.00
01/17/2019 02:15,2,0.000,ALERT,211.70,304.78,59.985,1547709304,"201051344001135","174011545737251",0.00,-10.00,0,302.98,306.88,0.0,0.0,0.000,1187791.7,1187791.7,9949,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709343,112942.00
01/17/2019 02:15,2,0.000,ALERT,213.51,307.78,60.001,1547709304,"201051344000983","174011545737251",0.00,-9.00,0,305.68,309.89,0.0,0.0,0.000,1206407.2,1206407.2,2054,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547709345,112943.00
01/17/2019 02:15,2,0.000,ALERT,212.16,304.48,60.006,1547709304,"201051344001203","174011545737251",0.00,-11.00,0,301.47,307.78,0.0,0.0,0.000,1196637.0,1196637.0,9980,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709347,112944.00
01/17/2019 02:15,2,0.000,ALERT,211.93,305.38,59.990,1547709304,"201051344001230","174011545737251",0.00,-10.00,0,302.98,306.58,0.0,0.0,0.000,1191047.6,1191047.6,9975,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709349,112945.00
01/17/2019 02:15,2,0.000,ALERT,211.70,304.78,59.990,1547709304,"201051344000646","174011545737251",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,1185738.1,1185738.1,9971,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709351,112946.00
01/17/2019 02:15,2,0.000,ALERT,213.74,306.88,59.996,1547709304,"201051344000867","174011545737251",0.00,-8.50,0,304.18,309.59,0.0,0.0,0.000,1187776.6,1187776.6,33808,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547709352,112947.00
01/17/2019 02:15,2,0.000,ALERT,214.19,307.18,59.953,1547709304,"201051344000633","174011545737251",0.00,-10.00,0,303.58,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33855,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547709354,112948.00
01/17/2019 02:15,2,0.000,ALERT,211.70,305.08,60.001,1547709304,"201051344000955","174011545737251",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,1204657.7,1204657.7,9967,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709356,112949.00
01/17/2019 02:15,2,0.000,ALERT,213.74,306.88,59.996,1547709304,"201051344000648","174011545737251",0.00,-11.00,0,304.78,309.29,0.0,0.0,0.000,1194853.6,1194853.6,33778,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709358,112950.00
01/17/2019 02:15,2,0.000,ALERT,213.96,307.78,60.001,1547709304,"201051344000645","174011545737251",0.00,-9.00,0,305.38,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33772,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709360,112951.00
01/17/2019 02:15,2,0.000,ALERT,213.74,308.39,60.001,1547709304,"201051344000569","174011545737251",0.00,-9.00,0,306.28,310.49,0.0,0.0,0.000,1216390.6,1216390.6,2041,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547709361,112952.00
01/17/2019 02:15,2,0.000,ALERT,213.96,306.88,59.996,1547709304,"179051228000119","174011545737251",0.00,-8.00,0,303.88,308.69,0.0,0.0,0.000,2889.5,2889.5,2050,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547709363,112953.00
01/17/2019 02:30,2,0.000,ALERT,213.74,308.39,60.012,1547710204,"201051344000579","174011545737251",0.00,-9.00,0,305.98,310.79,0.0,0.0,0.000,1215914.9,1215914.9,2065,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710206,112954.00
01/17/2019 02:30,2,0.000,ALERT,212.16,304.78,60.012,1547710204,"201051344001025","174011545737251",0.00,-11.00,0,302.37,307.48,0.0,0.0,0.000,1200688.2,1200688.2,9982,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710207,112955.00
01/17/2019 02:30,2,0.000,ALERT,212.38,305.38,60.065,1547710204,"201051344001093","174011545737251",0.00,-8.00,0,302.98,306.88,0.0,0.0,0.000,1192806.8,1192806.8,9966,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710209,112956.00
01/17/2019 02:30,2,0.000,ALERT,213.74,307.48,60.017,1547710204,"201051344000458","174011545737251",0.00,-7.00,0,305.38,310.79,0.0,0.0,0.000,1202207.8,1202207.8,2063,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710211,112957.00
01/17/2019 02:30,2,0.000,ALERT,212.16,305.68,60.012,1547710204,"201051344000890","174011545737251",0.00,-9.00,0,303.28,307.78,0.0,0.0,0.000,1197022.3,1197022.3,9963,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710213,112958.00
01/17/2019 02:30,2,0.000,ALERT,213.51,307.18,60.033,1547710204,"201051344000988","174011545737251",0.00,-9.00,0,302.68,309.59,0.0,0.0,0.000,937781.3,937781.3,2078,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547710215,112959.00
01/17/2019 02:30,2,0.000,ALERT,212.61,305.98,60.006,1547710204,"201051344000582","174011545737251",0.00,-11.00,0,303.88,307.78,0.0,0.0,0.000,1176965.9,1176965.9,9931,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710216,112960.00
01/17/2019 02:30,2,0.000,ALERT,213.51,308.09,60.006,1547710204,"201051344000868","174011545737251",0.00,-9.00,0,306.28,310.79,0.0,0.0,0.000,1189056.6,1189056.6,33809,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710218,112961.00
01/17/2019 02:30,2,0.000,ALERT,214.19,308.39,60.054,1547710204,"201051344000576","174011545737251",0.00,-10.00,0,305.68,310.19,0.0,0.0,0.000,1202606.4,1202606.4,6242,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710220,112962.00
01/17/2019 02:30,2,0.000,ALERT,213.51,307.18,60.017,1547710204,"201051344001158","174011545737251",0.00,-10.00,0,305.08,309.89,0.0,0.0,0.000,1182301.8,1182301.8,2066,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547710222,112963.00
01/17/2019 02:30,2,0.000,ALERT,212.38,304.78,60.006,1547710204,"201051344000917","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1193796.2,1193796.2,9937,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710224,112964.00
01/17/2019 02:30,2,0.000,ALERT,212.38,304.78,60.006,1547710204,"201051344000417","174011545737251",0.00,-10.00,0,302.68,306.28,0.0,0.0,0.000,968789.8,968789.8,10022,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710226,112965.00
01/17/2019 02:30,2,0.000,ALERT,212.61,305.38,60.006,1547710204,"201051344000685","174011545737251",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,1198024.4,1198024.4,9974,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710227,112966.00
01/17/2019 02:30,2,0.000,ALERT,212.16,304.48,60.012,1547710204,"201051344000651","174011545737251",0.00,-11.50,0,302.37,306.28,0.0,0.0,0.000,1191831.0,1191831.0,9970,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710229,112967.00
01/17/2019 02:30,2,0.000,ALERT,213.29,308.09,60.006,1547710204,"201051344000594","174011545737251",0.00,-10.00,0,305.08,310.19,0.0,0.0,0.000,1206726.6,1206726.6,33777,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710231,112968.00
01/17/2019 02:30,2,0.000,ALERT,213.74,307.48,60.006,1547710204,"201051344000469","174011545737251",0.00,-11.00,0,304.78,309.89,0.0,0.0,0.000,1191028.6,1191028.6,2067,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710233,112969.00
01/17/2019 02:30,2,0.000,ALERT,212.38,305.38,60.001,1547710204,"201051344000585","174011545737251",0.00,-9.00,0,302.68,306.88,0.0,0.0,0.000,1206638.6,1206638.6,10005,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710235,112970.00
01/17/2019 02:30,2,0.000,ALERT,214.19,307.18,60.012,1547710204,"201051344000853","174011545737251",0.00,-10.00,0,305.68,310.19,0.0,0.0,0.000,1206838.4,1206838.4,2054,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710237,112971.00
01/17/2019 02:30,2,0.000,ALERT,212.61,305.38,60.038,1547710204,"201051344001145","174011545737251",0.00,-10.00,0,303.28,307.48,0.0,0.0,0.000,1205503.4,1205503.4,9949,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710239,112972.00
01/17/2019 02:30,2,0.000,ALERT,212.16,305.08,60.012,1547710204,"201051344000438","174011545737251",0.00,-11.00,0,302.98,307.18,0.0,0.0,0.000,1199420.1,1199420.1,9974,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710240,112973.00
01/17/2019 02:30,2,0.000,ALERT,211.70,305.38,59.996,1547710204,"201051344001135","174011545737251",0.00,-10.00,0,303.28,307.48,0.0,0.0,0.000,1187791.7,1187791.7,9951,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547710242,112974.00
01/17/2019 02:30,2,0.000,ALERT,213.51,307.78,60.001,1547710204,"201051344000983","174011545737251",0.00,-9.00,0,305.98,310.49,0.0,0.0,0.000,1206407.2,1206407.2,2056,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547710244,112975.00
01/17/2019 02:30,2,0.000,ALERT,212.38,304.78,59.996,1547710204,"201051344001203","174011545737251",0.00,-11.00,0,302.68,308.39,0.0,0.0,0.000,1196637.0,1196637.0,9982,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547710246,112976.00
01/17/2019 02:30,2,0.000,ALERT,212.16,305.38,60.012,1547710204,"201051344001230","174011545737251",0.00,-10.00,0,303.28,307.18,0.0,0.0,0.000,1191047.6,1191047.6,9977,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547710248,112977.00
01/17/2019 02:30,2,0.000,ALERT,211.93,305.08,60.012,1547710204,"201051344000646","174011545737251",0.00,-11.00,0,302.37,306.58,0.0,0.0,0.000,1185738.1,1185738.1,9973,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710249,112978.00
01/17/2019 02:30,2,0.000,ALERT,213.96,307.18,59.969,1547710204,"201051344000867","174011545737251",0.00,-8.50,0,304.78,310.19,0.0,0.0,0.000,1187776.6,1187776.6,33810,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710251,112979.00
01/17/2019 02:30,2,0.000,ALERT,214.41,307.18,60.006,1547710204,"201051344000633","174011545737251",0.00,-10.00,0,304.48,309.59,0.0,0.0,0.000,1186694.5,1186694.5,33857,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710253,112980.00
01/17/2019 02:30,2,0.000,ALERT,211.70,305.38,59.990,1547710204,"201051344000955","174011545737251",0.00,-10.00,0,302.98,306.58,0.0,0.0,0.000,1204657.7,1204657.7,9969,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710255,112981.00
01/17/2019 02:30,2,0.000,ALERT,213.74,306.88,60.006,1547710204,"201051344000648","174011545737251",0.00,-11.00,0,305.08,309.89,0.0,0.0,0.000,1194853.6,1194853.6,33780,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710257,112982.00
01/17/2019 02:30,2,0.000,ALERT,213.96,307.48,60.001,1547710204,"201051344000645","174011545737251",0.00,-9.00,0,305.98,309.89,0.0,0.0,0.000,1199183.1,1199183.1,33774,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710258,112983.00
01/17/2019 02:30,2,0.000,ALERT,213.74,308.09,60.006,1547710204,"201051344000569","174011545737251",0.00,-9.00,0,306.58,311.09,0.0,0.0,0.000,1216390.6,1216390.6,2043,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547710260,112984.00
01/17/2019 02:30,2,0.000,ALERT,213.96,306.88,59.953,1547710204,"179051228000119","174011545737251",0.00,-8.00,0,304.48,309.29,0.0,0.0,0.000,2889.5,2889.5,2052,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547710262,112985.00
01/17/2019 02:45,2,0.000,ALERT,213.74,308.69,59.990,1547711104,"201051344000579","174011545737251",0.00,-9.00,0,306.58,310.49,0.0,0.0,0.000,1215914.9,1215914.9,2067,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547711106,112986.00
01/17/2019 02:45,2,0.000,ALERT,212.38,305.08,59.996,1547711104,"201051344001025","174011545737251",0.00,-11.00,0,302.98,307.78,0.0,0.0,0.000,1200688.2,1200688.2,9984,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547711108,112987.00
01/17/2019 02:45,2,0.000,ALERT,212.38,305.68,59.959,1547711104,"201051344001093","174011545737251",0.00,-8.50,0,303.28,307.18,0.0,0.0,0.000,1192806.8,1192806.8,9968,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547711110,112988.00
01/17/2019 02:45,2,0.000,ALERT,213.51,307.48,60.001,1547711104,"201051344000458","174011545737251",0.00,-7.00,0,305.98,310.49,0.0,0.0,0.000,1202207.8,1202207.8,2065,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711112,112989.00
01/17/2019 02:45,2,0.000,ALERT,212.38,305.98,59.990,1547711104,"201051344000890","174011545737251",0.00,-9.00,0,303.88,308.09,0.0,0.0,0.000,1197022.3,1197022.3,9965,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711114,112990.00
01/17/2019 02:45,2,0.000,ALERT,213.51,306.88,59.980,1547711104,"201051344000988","174011545737251",0.00,-9.00,0,303.28,309.29,0.0,0.0,0.000,937781.3,937781.3,2080,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711116,112991.00
01/17/2019 02:45,2,0.000,ALERT,212.83,306.58,59.938,1547711104,"201051344000582","174011545737251",0.00,-11.00,0,304.18,308.09,0.0,0.0,0.000,1176965.9,1176965.9,9933,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547711117,112992.00
01/17/2019 02:45,2,0.000,ALERT,213.74,308.39,59.985,1547711104,"201051344000868","174011545737251",0.00,-10.00,0,306.28,310.49,0.0,0.0,0.000,1189056.6,1189056.6,33811,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711119,112993.00
01/17/2019 02:45,2,0.000,ALERT,214.19,308.39,59.985,1547711104,"201051344000576","174011545737251",0.00,-10.00,0,305.98,309.89,0.0,0.0,0.000,1202606.4,1202606.4,6244,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711121,112994.00
01/17/2019 02:45,2,0.000,ALERT,213.96,307.48,59.980,1547711104,"201051344001158","174011545737251",0.00,-11.00,0,305.38,309.59,0.0,0.0,0.000,1182301.8,1182301.8,2068,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711123,112995.00
01/17/2019 02:45,2,0.000,ALERT,212.61,305.08,59.938,1547711104,"201051344000917","174011545737251",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,1193796.2,1193796.2,9939,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711125,112996.00
01/17/2019 02:45,2,0.000,ALERT,212.61,305.08,59.985,1547711104,"201051344000417","174011545737251",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,968789.8,968789.8,10024,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711126,112997.00
01/17/2019 02:45,2,0.000,ALERT,212.83,305.68,59.948,1547711104,"201051344000685","174011545737251",0.00,-9.00,0,302.98,307.18,0.0,0.0,0.000,1198024.4,1198024.4,9976,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547711128,112998.00
01/17/2019 02:45,2,0.000,ALERT,212.38,304.78,59.948,1547711104,"201051344000651","174011545737251",0.00,-11.50,0,302.68,306.58,0.0,0.0,0.000,1191831.0,1191831.0,9972,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711130,112999.00
01/17/2019 02:45,2,0.000,ALERT,213.51,308.09,59.985,1547711104,"201051344000594","174011545737251",0.00,-10.00,0,305.08,309.89,0.0,0.0,0.000,1206726.6,1206726.6,33779,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547711132,113000.00
01/17/2019 02:45,2,0.000,ALERT,213.74,307.48,59.975,1547711104,"201051344000469","174011545737251",0.00,-11.00,0,304.78,309.59,0.0,0.0,0.000,1191028.6,1191028.6,2069,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711134,113001.00
01/17/2019 02:45,2,0.000,ALERT,212.61,305.68,59.985,1547711104,"201051344000585","174011545737251",0.00,-9.00,0,302.98,307.18,0.0,0.0,0.000,1206638.6,1206638.6,10007,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547711136,113002.00
01/17/2019 02:45,2,0.000,ALERT,214.41,307.48,59.985,1547711104,"201051344000853","174011545737251",0.00,-10.00,0,305.68,309.89,0.0,0.0,0.000,1206838.4,1206838.4,2056,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547711138,113003.00
01/17/2019 02:45,2,0.000,ALERT,212.61,305.68,59.985,1547711104,"201051344001145","174011545737251",0.00,-10.00,0,303.58,307.78,0.0,0.0,0.000,1205503.4,1205503.4,9951,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711140,113004.00
01/17/2019 02:45,2,0.000,ALERT,212.38,305.38,60.001,1547711104,"201051344000438","174011545737251",0.00,-11.00,0,303.58,307.48,0.0,0.0,0.000,1199420.1,1199420.1,9976,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711141,113005.00
01/17/2019 02:45,2,0.000,ALERT,211.93,305.38,59.990,1547711104,"201051344001135","174011545737251",0.00,-10.00,0,303.58,307.78,0.0,0.0,0.000,1187791.7,1187791.7,9953,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711143,113006.00
01/17/2019 02:45,2,0.000,ALERT,213.51,307.48,59.990,1547711104,"201051344000983","174011545737251",0.00,-9.00,0,305.98,309.89,0.0,0.0,0.000,1206407.2,1206407.2,2058,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547711145,113007.00
01/17/2019 02:45,2,0.000,ALERT,212.38,305.08,60.001,1547711104,"201051344001203","174011545737251",0.00,-11.00,0,302.98,308.69,0.0,0.0,0.000,1196637.0,1196637.0,9984,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711147,113008.00
01/17/2019 02:45,2,0.000,ALERT,212.38,305.68,59.990,1547711104,"201051344001230","174011545737251",0.00,-9.00,0,303.58,307.48,0.0,0.0,0.000,1191047.6,1191047.6,9979,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711149,113009.00
01/17/2019 02:45,2,0.000,ALERT,212.16,305.38,60.006,1547711104,"201051344000646","174011545737251",0.00,-10.00,0,302.98,306.88,0.0,0.0,0.000,1185738.1,1185738.1,9975,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711150,113010.00
01/17/2019 02:45,2,0.000,ALERT,213.96,307.18,60.001,1547711104,"201051344000867","174011545737251",0.00,-9.00,0,304.78,309.89,0.0,0.0,0.000,1187776.6,1187776.6,33812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711152,113011.00
01/17/2019 02:45,2,0.000,ALERT,214.41,307.18,59.948,1547711104,"201051344000633","174011545737251",0.00,-10.00,0,303.88,309.29,0.0,0.0,0.000,1186694.5,1186694.5,33859,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711154,113012.00
01/17/2019 02:45,2,0.000,ALERT,211.93,305.38,59.990,1547711104,"201051344000955","174011545737251",0.00,-10.00,0,303.58,307.18,0.0,0.0,0.000,1204657.7,1204657.7,9971,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711156,113013.00
01/17/2019 02:45,2,0.000,ALERT,213.74,306.88,59.980,1547711104,"201051344000648","174011545737251",0.00,-11.00,0,305.08,309.59,0.0,0.0,0.000,1194853.6,1194853.6,33782,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711158,113014.00
01/17/2019 02:45,2,0.000,ALERT,214.19,307.48,59.996,1547711104,"201051344000645","174011545737251",0.00,-9.00,0,305.38,309.59,0.0,0.0,0.000,1199183.1,1199183.1,33776,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711160,113015.00
01/17/2019 02:45,2,0.000,ALERT,213.74,308.39,59.990,1547711104,"201051344000569","174011545737251",0.00,-9.00,0,306.28,310.79,0.0,0.0,0.000,1216390.6,1216390.6,2045,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547711161,113016.00
01/17/2019 02:45,2,0.000,ALERT,213.96,306.88,59.985,1547711104,"179051228000119","174011545737251",0.00,-8.00,0,304.18,308.99,0.0,0.0,0.000,2889.5,2889.5,2054,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547711163,113017.00
01/17/2019 03:00,2,0.000,ALERT,213.51,308.09,59.985,1547712004,"201051344000579","174011545737251",0.00,-9.00,0,306.88,310.49,0.0,0.0,0.000,1215914.9,1215914.9,2069,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712006,113018.00
01/17/2019 03:00,2,0.000,ALERT,212.16,304.78,60.022,1547712004,"201051344001025","174011545737251",0.00,-11.00,0,303.28,307.78,0.0,0.0,0.000,1200688.2,1200688.2,9986,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712008,113019.00
01/17/2019 03:00,2,0.000,ALERT,212.38,305.38,59.990,1547712004,"201051344001093","174011545737251",0.00,-7.00,0,303.88,307.48,0.0,0.0,0.000,1192806.8,1192806.8,9970,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712010,113020.00
01/17/2019 03:00,2,0.000,ALERT,213.29,307.48,60.022,1547712004,"201051344000458","174011545737251",0.00,-7.00,0,305.98,310.49,0.0,0.0,0.000,1202207.8,1202207.8,2067,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712012,113021.00
01/17/2019 03:00,2,0.000,ALERT,212.16,305.98,59.953,1547712004,"201051344000890","174011545737251",0.00,-9.00,0,304.18,308.09,0.0,0.0,0.000,1197022.3,1197022.3,9967,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712013,113022.00
01/17/2019 03:00,2,0.000,ALERT,213.29,307.18,59.980,1547712004,"201051344000988","174011545737251",0.00,-9.00,0,303.28,309.29,0.0,0.0,0.000,937781.3,937781.3,2082,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712015,113023.00
01/17/2019 03:00,2,0.000,ALERT,212.61,306.28,59.980,1547712004,"201051344000582","174011545737251",0.00,-11.00,0,304.78,308.09,0.0,0.0,0.000,1176965.9,1176965.9,9935,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712017,113024.00
01/17/2019 03:00,2,0.000,ALERT,213.29,307.78,59.985,1547712004,"201051344000868","174011545737251",0.00,-9.00,0,306.58,310.49,0.0,0.0,0.000,1189056.6,1189056.6,33813,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712019,113025.00
01/17/2019 03:00,2,0.000,ALERT,213.96,308.09,59.990,1547712004,"201051344000576","174011545737251",0.00,-9.00,0,306.28,309.89,0.0,0.0,0.000,1202606.4,1202606.4,6246,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712021,113026.00
01/17/2019 03:00,2,0.000,ALERT,213.51,307.18,59.985,1547712004,"201051344001158","174011545737251",0.00,-11.00,0,305.68,309.59,0.0,0.0,0.000,1182301.8,1182301.8,2070,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712023,113027.00
01/17/2019 03:00,2,0.000,ALERT,212.38,305.08,59.990,1547712004,"201051344000917","174011545737251",0.00,-8.00,0,302.37,306.88,0.0,0.0,0.000,1193796.2,1193796.2,9941,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712025,113028.00
01/17/2019 03:00,2,0.000,ALERT,212.38,304.78,59.990,1547712004,"201051344000417","174011545737251",0.00,-10.00,0,303.28,306.88,0.0,0.0,0.000,968789.8,968789.8,10026,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712026,113029.00
01/17/2019 03:00,2,0.000,ACTIVE_NO_POWER,212.38,305.08,59.996,1547712004,"201051344000685","174011545737251",0.00,-9.00,0,302.98,307.18,0.0,0.0,0.000,1198024.4,1198024.4,9978,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547712028,113030.00
01/17/2019 03:00,2,0.000,ALERT,212.16,304.78,59.990,1547712004,"201051344000651","174011545737251",0.00,-11.50,0,302.98,306.58,0.0,0.0,0.000,1191831.0,1191831.0,9974,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712030,113031.00
01/17/2019 03:00,2,0.000,ALERT,212.83,307.48,59.980,1547712004,"201051344000594","174011545737251",0.00,-10.00,0,305.68,309.89,0.0,0.0,0.000,1206726.6,1206726.6,33781,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712032,113032.00
01/17/2019 03:00,2,0.000,ALERT,213.51,307.18,59.990,1547712004,"201051344000469","174011545737251",0.00,-10.00,0,304.78,309.59,0.0,0.0,0.000,1191028.6,1191028.6,2071,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712034,113033.00
01/17/2019 03:00,2,0.000,ALERT,212.16,305.68,59.990,1547712004,"201051344000585","174011545737251",0.00,-9.00,0,303.28,307.18,0.0,0.0,0.000,1206638.6,1206638.6,10009,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712036,113034.00
01/17/2019 03:00,2,0.000,ALERT,213.74,306.58,59.964,1547712004,"201051344000853","174011545737251",0.00,-10.00,0,305.98,309.89,0.0,0.0,0.000,1206838.4,1206838.4,2058,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712037,113035.00
01/17/2019 03:00,2,0.000,ALERT,212.38,305.38,59.990,1547712004,"201051344001145","174011545737251",0.00,-9.00,0,303.88,307.48,0.0,0.0,0.000,1205503.4,1205503.4,9953,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712039,113036.00
01/17/2019 03:00,2,0.000,ALERT,212.16,305.08,59.953,1547712004,"201051344000438","174011545737251",0.00,-11.00,0,303.28,307.18,0.0,0.0,0.000,1199420.1,1199420.1,9978,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712041,113037.00
01/17/2019 03:00,2,0.000,ALERT,211.70,305.08,59.948,1547712004,"201051344001135","174011545737251",0.00,-10.00,0,303.88,307.78,0.0,0.0,0.000,1187791.7,1187791.7,9955,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712043,113038.00
01/17/2019 03:00,2,0.000,ALERT,213.29,307.18,59.959,1547712004,"201051344000983","174011545737251",0.00,-9.00,0,305.68,310.19,0.0,0.0,0.000,1206407.2,1206407.2,2060,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712045,113039.00
01/17/2019 03:00,2,0.000,ALERT,212.16,304.48,59.953,1547712004,"201051344001203","174011545737251",0.00,-10.00,0,303.28,308.39,0.0,0.0,0.000,1196637.0,1196637.0,9986,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712047,113040.00
01/17/2019 03:00,2,0.000,ALERT,212.16,305.38,59.996,1547712004,"201051344001230","174011545737251",0.00,-9.00,0,303.88,307.48,0.0,0.0,0.000,1191047.6,1191047.6,9981,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712048,113041.00
01/17/2019 03:00,2,0.000,ALERT,211.93,305.38,59.964,1547712004,"201051344000646","174011545737251",0.00,-10.00,0,302.98,306.88,0.0,0.0,0.000,1185738.1,1185738.1,9977,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712050,113042.00
01/17/2019 03:00,2,0.000,ALERT,213.51,306.28,60.038,1547712004,"201051344000867","174011545737251",0.00,-8.50,0,305.08,309.89,0.0,0.0,0.000,1187776.6,1187776.6,33814,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712052,113043.00
01/17/2019 03:00,2,0.000,ALERT,213.96,306.58,60.001,1547712004,"201051344000633","174011545737251",0.00,-10.00,0,304.18,309.29,0.0,0.0,0.000,1186694.5,1186694.5,33861,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712054,113044.00
01/17/2019 03:00,2,0.000,ALERT,211.70,305.08,60.006,1547712004,"201051344000955","174011545737251",0.00,-10.00,0,303.28,306.88,0.0,0.0,0.000,1204657.7,1204657.7,9973,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712056,113045.00
01/17/2019 03:00,2,0.000,ALERT,213.51,306.28,59.996,1547712004,"201051344000648","174011545737251",0.00,-11.00,0,305.38,309.59,0.0,0.0,0.000,1194853.6,1194853.6,33784,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712057,113046.00
01/17/2019 03:00,2,0.000,ALERT,213.74,307.18,60.022,1547712004,"201051344000645","174011545737251",0.00,-9.00,0,305.68,309.59,0.0,0.0,0.000,1199183.1,1199183.1,33778,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712059,113047.00
01/17/2019 03:00,2,0.000,ALERT,213.29,307.48,60.017,1547712004,"201051344000569","174011545737251",0.00,-10.00,0,306.58,310.79,0.0,0.0,0.000,1216390.6,1216390.6,2047,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712061,113048.00
01/17/2019 03:00,2,0.000,ALERT,213.74,306.58,60.022,1547712004,"179051228000119","174011545737251",0.00,-8.00,0,304.48,308.99,0.0,0.0,0.000,2889.5,2889.5,2056,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547712063,113049.00
01/17/2019 03:15,2,0.000,ALERT,213.96,308.99,59.985,1547712904,"201051344000579","174011545737251",0.00,-9.00,0,293.66,310.79,0.0,0.0,0.000,1215914.9,1215914.9,2071,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712907,113050.00
01/17/2019 03:15,2,0.000,ALERT,212.38,305.08,59.948,1547712904,"201051344001025","174011545737251",0.00,-11.00,0,290.95,307.78,0.0,0.0,0.000,1200688.2,1200688.2,9988,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712908,113051.00
01/17/2019 03:15,2,0.000,ALERT,212.61,305.98,59.990,1547712904,"201051344001093","174011545737251",0.00,-8.00,0,291.55,307.18,0.0,0.0,0.000,1192806.8,1192806.8,9972,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712910,113052.00
01/17/2019 03:15,2,0.000,ALERT,213.74,307.78,59.990,1547712904,"201051344000458","174011545737251",0.00,-7.00,0,292.76,310.79,0.0,0.0,0.000,1202207.8,1202207.8,2069,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712912,113053.00
01/17/2019 03:15,2,0.000,ALERT,212.38,306.28,59.996,1547712904,"201051344000890","174011545737251",0.00,-8.50,0,291.85,308.09,0.0,0.0,0.000,1197022.3,1197022.3,9969,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712914,113054.00
01/17/2019 03:15,2,0.000,ALERT,213.74,307.48,59.985,1547712904,"201051344000988","174011545737251",0.00,-9.00,0,290.65,309.29,0.0,0.0,0.000,937781.3,937781.3,2084,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712916,113055.00
01/17/2019 03:15,2,0.000,ALERT,213.06,306.88,59.943,1547712904,"201051344000582","174011545737251",0.00,-11.00,0,292.46,308.09,0.0,0.0,0.000,1176965.9,1176965.9,9937,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712917,113056.00
01/17/2019 03:15,2,0.000,ALERT,213.74,308.69,59.996,1547712904,"201051344000868","174011545737251",0.00,-9.00,0,293.66,310.79,0.0,0.0,0.000,1189056.6,1189056.6,33815,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712919,113057.00
01/17/2019 03:15,2,0.000,ALERT,214.41,308.69,60.017,1547712904,"201051344000576","174011545737251",0.00,-9.00,0,293.06,310.19,0.0,0.0,0.000,1202606.4,1202606.4,6248,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712921,113058.00
01/17/2019 03:15,2,0.000,ALERT,213.96,307.78,59.996,1547712904,"201051344001158","174011545737251",0.00,-10.00,0,292.76,309.59,0.0,0.0,0.000,1182301.8,1182301.8,2072,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712923,113059.00
01/17/2019 03:15,2,0.000,ALERT,212.61,305.38,60.006,1547712904,"201051344000917","174011545737251",0.00,-8.00,0,290.35,306.58,0.0,0.0,0.000,1193796.2,1193796.2,9943,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712925,113060.00
01/17/2019 03:15,2,0.000,ALERT,212.83,305.68,59.996,1547712904,"201051344000417","174011545737251",0.00,-10.00,0,290.95,306.58,0.0,0.0,0.000,968789.8,968789.8,10028,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712927,113061.00
01/17/2019 03:15,2,0.000,ALERT,212.83,305.98,59.996,1547712904,"201051344000685","174011545737251",0.00,-9.00,0,291.55,307.18,0.0,0.0,0.000,1198024.4,1198024.4,9979,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712928,113062.00
01/17/2019 03:15,2,0.000,ALERT,212.83,305.38,59.990,1547712904,"201051344000651","174011545737251",0.00,-11.50,0,290.95,306.58,0.0,0.0,0.000,1191831.0,1191831.0,9976,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712930,113063.00
01/17/2019 03:15,2,0.000,ALERT,213.51,308.39,59.990,1547712904,"201051344000594","174011545737251",0.00,-10.00,0,292.76,310.19,0.0,0.0,0.000,1206726.6,1206726.6,33783,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712932,113064.00
01/17/2019 03:15,2,0.000,ALERT,213.96,307.78,59.996,1547712904,"201051344000469","174011545737251",0.00,-10.00,0,292.16,309.59,0.0,0.0,0.000,1191028.6,1191028.6,2073,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712934,113065.00
