ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 03:15,2,0.000,ALERT,212.61,305.98,59.996,1547712904,"201051344000585","174011545737251",0.00,-9.00,0,291.25,307.18,0.0,0.0,0.000,1206638.6,1206638.6,10011,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712936,113066.00
01/17/2019 03:15,2,0.000,ALERT,214.19,307.18,59.985,1547712904,"201051344000853","174011545737251",0.00,-10.00,0,293.06,310.19,0.0,0.0,0.000,1206838.4,1206838.4,2060,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547712938,113067.00
01/17/2019 03:15,2,0.000,ALERT,212.83,305.98,60.006,1547712904,"201051344001145","174011545737251",0.00,-9.00,0,291.85,307.78,0.0,0.0,0.000,1205503.4,1205503.4,9955,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712939,113068.00
01/17/2019 03:15,2,0.000,ALERT,212.61,305.98,59.996,1547712904,"201051344000438","174011545737251",0.00,-10.00,0,291.85,307.48,0.0,0.0,0.000,1199420.1,1199420.1,9980,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712941,113069.00
01/17/2019 03:15,2,0.000,ALERT,212.16,305.98,60.006,1547712904,"201051344001135","174011545737251",0.00,-9.00,0,291.55,307.78,0.0,0.0,0.000,1187791.7,1187791.7,9957,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712943,113070.00
01/17/2019 03:15,2,0.000,ALERT,213.74,307.78,59.996,1547712904,"201051344000983","174011545737251",0.00,-9.00,0,293.06,310.19,0.0,0.0,0.000,1206407.2,1206407.2,2062,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712945,113071.00
01/17/2019 03:15,2,0.000,ALERT,212.61,305.38,60.006,1547712904,"201051344001203","174011545737251",0.00,-10.00,0,291.25,308.69,0.0,0.0,0.000,1196637.0,1196637.0,9988,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712947,113072.00
01/17/2019 03:15,2,0.000,ALERT,212.61,306.58,60.001,1547712904,"201051344001230","174011545737251",0.00,-9.00,0,291.85,307.48,0.0,0.0,0.000,1191047.6,1191047.6,9983,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712949,113073.00
01/17/2019 03:15,2,0.000,ALERT,212.16,305.98,59.964,1547712904,"201051344000646","174011545737251",0.00,-10.00,0,290.95,306.88,0.0,0.0,0.000,1185738.1,1185738.1,9979,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712950,113074.00
01/17/2019 03:15,2,0.000,ALERT,213.96,307.48,60.012,1547712904,"201051344000867","174011545737251",0.00,-8.50,0,292.16,310.19,0.0,0.0,0.000,1187776.6,1187776.6,33816,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712952,113075.00
01/17/2019 03:15,2,0.000,ALERT,214.41,307.78,60.006,1547712904,"201051344000633","174011545737251",0.00,-10.00,0,291.55,309.59,0.0,0.0,0.000,1186694.5,1186694.5,33863,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712954,113076.00
01/17/2019 03:15,2,0.000,ALERT,212.16,305.98,60.012,1547712904,"201051344000955","174011545737251",0.00,-9.00,0,291.55,307.18,0.0,0.0,0.000,1204657.7,1204657.7,9975,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712956,113077.00
01/17/2019 03:15,2,0.000,ALERT,213.74,307.48,60.017,1547712904,"201051344000648","174011545737251",0.00,-11.00,0,292.16,309.89,0.0,0.0,0.000,1194853.6,1194853.6,33786,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712958,113078.00
01/17/2019 03:15,2,0.000,ALERT,213.96,308.39,60.038,1547712904,"201051344000645","174011545737251",0.00,-8.50,0,293.06,309.89,0.0,0.0,0.000,1199183.1,1199183.1,33780,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712960,113079.00
01/17/2019 03:15,2,0.000,ALERT,213.74,309.29,60.017,1547712904,"201051344000569","174011545737251",0.00,-9.00,0,293.66,310.79,0.0,0.0,0.000,1216390.6,1216390.6,2049,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547712961,113080.00
01/17/2019 03:15,2,0.000,ALERT,213.96,307.78,60.006,1547712904,"179051228000119","174011545737251",0.00,-7.00,0,291.55,309.29,0.0,0.0,0.000,2889.5,2889.5,2058,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547712963,113081.00
01/17/2019 03:30,2,0.000,ALERT,211.48,301.17,59.943,1547713804,"201051344000579","174011545737251",0.00,-9.00,0,296.06,313.80,0.0,0.0,0.000,1215914.9,1215914.9,2073,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713806,113082.00
01/17/2019 03:30,2,0.000,ALERT,210.12,298.17,59.975,1547713804,"201051344001025","174011545737251",0.00,-11.00,0,294.26,311.09,0.0,0.0,0.000,1200688.2,1200688.2,9990,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713808,113083.00
01/17/2019 03:30,2,0.000,ALERT,210.35,299.07,59.985,1547713804,"201051344001093","174011545737251",0.00,-8.00,0,294.56,310.19,0.0,0.0,0.000,1192806.8,1192806.8,9974,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713810,113084.00
01/17/2019 03:30,2,0.000,ALERT,211.25,300.27,59.985,1547713804,"201051344000458","174011545737251",0.00,-7.00,0,295.46,313.80,0.0,0.0,0.000,1202207.8,1202207.8,2071,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547713812,113085.00
01/17/2019 03:30,2,0.000,ALERT,210.12,299.07,60.022,1547713804,"201051344000890","174011545737251",0.00,-8.50,0,295.46,311.39,0.0,0.0,0.000,1197022.3,1197022.3,9971,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713814,113086.00
01/17/2019 03:30,2,0.000,ALERT,211.25,299.97,59.964,1547713804,"201051344000988","174011545737251",0.00,-9.00,0,292.46,312.59,0.0,0.0,0.000,937781.3,937781.3,2086,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713816,113087.00
01/17/2019 03:30,2,0.000,ALERT,210.80,299.97,59.990,1547713804,"201051344000582","174011545737251",0.00,-11.00,0,295.76,311.39,0.0,0.0,0.000,1176965.9,1176965.9,9939,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547713817,113088.00
01/17/2019 03:30,2,0.000,ALERT,211.25,300.87,60.028,1547713804,"201051344000868","174011545737251",0.00,-10.00,0,296.06,313.80,0.0,0.0,0.000,1189056.6,1189056.6,33817,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713819,113089.00
01/17/2019 03:30,2,0.000,ALERT,211.70,300.57,59.985,1547713804,"201051344000576","174011545737251",0.00,-9.00,0,295.46,313.20,0.0,0.0,0.000,1202606.4,1202606.4,6250,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713821,113090.00
01/17/2019 03:30,2,0.000,ALERT,211.48,300.27,59.980,1547713804,"201051344001158","174011545737251",0.00,-11.00,0,294.86,312.89,0.0,0.0,0.000,1182301.8,1182301.8,2074,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713823,113091.00
01/17/2019 03:30,2,0.000,ALERT,210.57,298.77,60.012,1547713804,"201051344000917","174011545737251",0.00,-8.00,0,293.66,309.89,0.0,0.0,0.000,1193796.2,1193796.2,9945,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713825,113092.00
01/17/2019 03:30,2,0.000,ALERT,210.35,298.17,59.985,1547713804,"201051344000417","174011545737251",0.00,-9.00,0,294.26,309.89,0.0,0.0,0.000,968789.8,968789.8,10030,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713827,113093.00
01/17/2019 03:30,2,0.000,ALERT,210.57,299.07,59.948,1547713804,"201051344000685","174011545737251",0.00,-9.00,0,294.86,310.19,0.0,0.0,0.000,1198024.4,1198024.4,9981,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713828,113094.00
01/17/2019 03:30,2,0.000,ALERT,210.35,298.47,59.996,1547713804,"201051344000651","174011545737251",0.00,-11.50,0,294.26,309.89,0.0,0.0,0.000,1191831.0,1191831.0,9978,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713830,113095.00
01/17/2019 03:30,2,0.000,ALERT,211.03,301.17,59.980,1547713804,"201051344000594","174011545737251",0.00,-10.00,0,295.16,313.20,0.0,0.0,0.000,1206726.6,1206726.6,33785,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713832,113096.00
01/17/2019 03:30,2,0.000,ALERT,211.48,300.57,59.985,1547713804,"201051344000469","174011545737251",0.00,-10.00,0,294.56,312.89,0.0,0.0,0.000,1191028.6,1191028.6,2075,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713834,113097.00
01/17/2019 03:30,2,0.000,ALERT,210.35,299.07,59.953,1547713804,"201051344000585","174011545737251",0.00,-9.00,0,294.26,310.49,0.0,0.0,0.000,1206638.6,1206638.6,10013,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547713836,113098.00
01/17/2019 03:30,2,0.000,ALERT,211.93,300.57,59.990,1547713804,"201051344000853","174011545737251",0.00,-10.00,0,295.46,313.20,0.0,0.0,0.000,1206838.4,1206838.4,2062,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547713838,113099.00
01/17/2019 03:30,2,0.000,ALERT,210.35,299.07,59.980,1547713804,"201051344001145","174011545737251",0.00,-9.00,0,295.16,311.09,0.0,0.0,0.000,1205503.4,1205503.4,9957,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547713839,113100.00
01/17/2019 03:30,2,0.000,ALERT,210.35,299.07,59.975,1547713804,"201051344000438","174011545737251",0.00,-10.00,0,295.16,310.79,0.0,0.0,0.000,1199420.1,1199420.1,9982,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547713841,113101.00
01/17/2019 03:30,2,0.000,ALERT,209.90,299.07,59.990,1547713804,"201051344001135","174011545737251",0.00,-10.00,0,295.16,311.09,0.0,0.0,0.000,1187791.7,1187791.7,9959,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713843,113102.00
01/17/2019 03:30,2,0.000,ALERT,211.48,301.17,60.028,1547713804,"201051344000983","174011545737251",0.00,-9.00,0,295.46,313.20,0.0,0.0,0.000,1206407.2,1206407.2,2064,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713845,113103.00
01/17/2019 03:30,2,0.000,ALERT,210.12,298.47,59.990,1547713804,"201051344001203","174011545737251",0.00,-10.00,0,294.56,311.99,0.0,0.0,0.000,1196637.0,1196637.0,9990,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713847,113104.00
01/17/2019 03:30,2,0.000,ALERT,210.12,299.07,60.006,1547713804,"201051344001230","174011545737251",0.00,-9.00,0,295.16,310.49,0.0,0.0,0.000,1191047.6,1191047.6,9985,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547713848,113105.00
01/17/2019 03:30,2,0.000,ALERT,209.90,298.77,60.001,1547713804,"201051344000646","174011545737251",0.00,-10.00,0,294.26,310.19,0.0,0.0,0.000,1185738.1,1185738.1,9981,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713850,113106.00
01/17/2019 03:30,2,0.000,ALERT,211.70,300.27,60.001,1547713804,"201051344000867","174011545737251",0.00,-8.50,0,294.56,313.20,0.0,0.0,0.000,1187776.6,1187776.6,33818,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713852,113107.00
01/17/2019 03:30,2,0.000,ALERT,212.38,300.87,60.001,1547713804,"201051344000633","174011545737251",0.00,-10.00,0,293.66,312.59,0.0,0.0,0.000,1186694.5,1186694.5,33865,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713854,113108.00
01/17/2019 03:30,2,0.000,ALERT,209.90,299.07,59.985,1547713804,"201051344000955","174011545737251",0.00,-9.00,0,294.56,310.19,0.0,0.0,0.000,1204657.7,1204657.7,9977,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713856,113109.00
01/17/2019 03:30,2,0.000,ALERT,211.70,300.27,59.953,1547713804,"201051344000648","174011545737251",0.00,-11.00,0,294.86,312.89,0.0,0.0,0.000,1194853.6,1194853.6,33788,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713858,113110.00
01/17/2019 03:30,2,0.000,ALERT,211.93,300.87,60.001,1547713804,"201051344000645","174011545737251",0.00,-8.50,0,295.16,312.89,0.0,0.0,0.000,1199183.1,1199183.1,33782,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713860,113111.00
01/17/2019 03:30,2,0.000,ALERT,211.70,301.47,60.049,1547713804,"201051344000569","174011545737251",0.00,-9.00,0,296.06,313.80,0.0,0.0,0.000,1216390.6,1216390.6,2051,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547713861,113112.00
01/17/2019 03:30,2,0.000,ALERT,211.93,300.27,60.001,1547713804,"179051228000119","174011545737251",0.00,-7.00,0,293.96,312.29,0.0,0.0,0.000,2889.5,2889.5,2060,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547713863,113113.00
01/17/2019 03:45,2,0.000,ALERT,211.48,300.27,59.990,1547714704,"201051344000579","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1215914.9,1215914.9,2075,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714707,113114.00
01/17/2019 03:45,2,0.000,ALERT,210.80,299.37,59.980,1547714704,"201051344001025","174011545737251",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,1200688.2,1200688.2,9992,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714708,113115.00
01/17/2019 03:45,2,0.000,ALERT,211.03,300.27,59.985,1547714704,"201051344001093","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,1192806.8,1192806.8,9976,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714710,113116.00
01/17/2019 03:45,2,0.000,ALERT,211.25,299.37,59.980,1547714704,"201051344000458","174011545737251",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,1202207.8,1202207.8,2073,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714712,113117.00
01/17/2019 03:45,2,0.000,ALERT,211.03,300.57,59.985,1547714704,"201051344000890","174011545737251",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,1197022.3,1197022.3,9973,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714714,113118.00
01/17/2019 03:45,2,0.000,ALERT,211.25,299.37,59.980,1547714704,"201051344000988","174011545737251",0.00,-8.50,0,295.76,302.37,0.0,0.0,0.000,937781.3,937781.3,2088,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714716,113119.00
01/17/2019 03:45,2,0.000,ALERT,211.25,301.17,59.985,1547714704,"201051344000582","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1176965.9,1176965.9,9941,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714717,113120.00
01/17/2019 03:45,2,0.000,ALERT,211.48,299.97,59.980,1547714704,"201051344000868","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1189056.6,1189056.6,33819,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547714719,113121.00
01/17/2019 03:45,2,0.000,ALERT,211.93,299.97,59.938,1547714704,"201051344000576","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1202606.4,1202606.4,6252,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547714721,113122.00
01/17/2019 03:45,2,0.000,ALERT,211.70,299.37,59.985,1547714704,"201051344001158","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1182301.8,1182301.8,2076,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714723,113123.00
01/17/2019 03:45,2,0.000,ALERT,211.25,299.97,59.980,1547714704,"201051344000917","174011545737251",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,1193796.2,1193796.2,9947,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714725,113124.00
01/17/2019 03:45,2,0.000,ALERT,211.25,299.97,59.990,1547714704,"201051344000417","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,968789.8,968789.8,10032,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547714727,113125.00
01/17/2019 03:45,2,0.000,ALERT,211.25,300.27,59.980,1547714704,"201051344000685","174011545737251",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,1198024.4,1198024.4,9983,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714728,113126.00
01/17/2019 03:45,2,0.000,ALERT,211.03,299.67,59.980,1547714704,"201051344000651","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1191831.0,1191831.0,9980,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714730,113127.00
01/17/2019 03:45,2,0.000,ALERT,211.25,300.27,59.990,1547714704,"201051344000594","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1206726.6,1206726.6,33787,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714732,113128.00
01/17/2019 03:45,2,0.000,ALERT,211.48,299.67,59.980,1547714704,"201051344000469","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1191028.6,1191028.6,2077,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714734,113129.00
01/17/2019 03:45,2,0.000,ALERT,211.25,300.57,59.985,1547714704,"201051344000585","174011545737251",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,1206638.6,1206638.6,10015,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714736,113130.00
01/17/2019 03:45,2,0.000,ALERT,212.16,299.67,59.996,1547714704,"201051344000853","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1206838.4,1206838.4,2064,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714738,113131.00
01/17/2019 03:45,2,0.000,ALERT,211.25,300.27,59.985,1547714704,"201051344001145","174011545737251",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,1205503.4,1205503.4,9959,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714739,113132.00
01/17/2019 03:45,2,0.000,ALERT,211.25,300.57,59.996,1547714704,"201051344000438","174011545737251",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,1199420.1,1199420.1,9984,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714741,113133.00
01/17/2019 03:45,2,0.000,ALERT,210.80,300.27,59.996,1547714704,"201051344001135","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,1187791.7,1187791.7,9961,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714743,113134.00
01/17/2019 03:45,2,0.000,ALERT,211.48,299.97,59.990,1547714704,"201051344000983","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1206407.2,1206407.2,2066,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714745,113135.00
01/17/2019 03:45,2,0.000,ALERT,211.03,299.67,60.038,1547714704,"201051344001203","174011545737251",0.00,-10.00,0,296.66,303.88,0.0,0.0,0.000,1196637.0,1196637.0,9992,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714747,113136.00
01/17/2019 03:45,2,0.000,ALERT,211.03,300.57,59.990,1547714704,"201051344001230","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1191047.6,1191047.6,9987,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547714748,113137.00
01/17/2019 03:45,2,0.000,ALERT,210.80,299.97,59.985,1547714704,"201051344000646","174011545737251",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,1185738.1,1185738.1,9983,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714750,113138.00
01/17/2019 03:45,2,0.000,ALERT,211.93,299.07,59.985,1547714704,"201051344000867","174011545737251",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,1187776.6,1187776.6,33820,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714752,113139.00
01/17/2019 03:45,2,0.000,ALERT,212.16,299.37,60.022,1547714704,"201051344000633","174011545737251",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,1186694.5,1186694.5,33867,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714754,113140.00
01/17/2019 03:45,2,0.000,ALERT,210.80,300.57,59.985,1547714704,"201051344000955","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1204657.7,1204657.7,9979,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714756,113141.00
01/17/2019 03:45,2,0.000,ALERT,211.70,299.07,59.990,1547714704,"201051344000648","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1194853.6,1194853.6,33790,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714757,113142.00
01/17/2019 03:45,2,0.000,ALERT,211.93,299.67,59.985,1547714704,"201051344000645","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1199183.1,1199183.1,33784,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714759,113143.00
01/17/2019 03:45,2,0.000,ALERT,211.70,300.27,59.990,1547714704,"201051344000569","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1216390.6,1216390.6,2053,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547714761,113144.00
01/17/2019 03:45,2,0.000,ALERT,211.93,299.07,59.980,1547714704,"179051228000119","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,2889.5,2889.5,2062,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547714763,113145.00
01/17/2019 04:00,2,0.000,ALERT,211.93,302.68,59.996,1547715604,"201051344000579","174011545737251",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,1215914.9,1215914.9,2077,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715607,113146.00
01/17/2019 04:00,2,0.000,ALERT,211.03,299.97,60.001,1547715604,"201051344001025","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1200688.2,1200688.2,9994,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715609,113147.00
01/17/2019 04:00,2,0.000,ALERT,211.25,300.57,59.959,1547715604,"201051344001093","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1192806.8,1192806.8,9978,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715610,113148.00
01/17/2019 04:00,2,0.000,ALERT,211.93,301.77,60.017,1547715604,"201051344000458","174011545737251",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,1202207.8,1202207.8,2075,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715612,113149.00
01/17/2019 04:00,2,0.000,ALERT,211.03,301.17,60.006,1547715604,"201051344000890","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1197022.3,1197022.3,9975,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715614,113150.00
01/17/2019 04:00,2,0.000,ALERT,211.70,301.47,60.001,1547715604,"201051344000988","174011545737251",0.00,-9.00,0,295.16,302.98,0.0,0.0,0.000,937781.3,937781.3,2090,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547715616,113151.00
01/17/2019 04:00,2,0.000,ALERT,211.70,301.77,60.038,1547715604,"201051344000582","174011545737251",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,1176965.9,1176965.9,9943,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547715618,113152.00
01/17/2019 04:00,2,0.000,ALERT,211.93,302.37,60.012,1547715604,"201051344000868","174011545737251",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,1189056.6,1189056.6,33821,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715619,113153.00
01/17/2019 04:00,2,0.000,ALERT,212.16,302.07,59.980,1547715604,"201051344000576","174011545737251",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,1202606.4,1202606.4,6254,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715621,113154.00
01/17/2019 04:00,2,0.000,ALERT,211.93,301.47,60.017,1547715604,"201051344001158","174011545737251",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,1182301.8,1182301.8,2078,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715623,113155.00
01/17/2019 04:00,2,0.000,ALERT,211.25,299.97,60.012,1547715604,"201051344000917","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1193796.2,1193796.2,9949,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547715625,113156.00
01/17/2019 04:00,2,0.000,ALERT,211.25,300.27,60.017,1547715604,"201051344000417","174011545737251",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,968789.8,968789.8,10034,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547715627,113157.00
01/17/2019 04:00,2,0.000,ALERT,211.48,300.87,60.006,1547715604,"201051344000685","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1198024.4,1198024.4,9985,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715629,113158.00
01/17/2019 04:00,2,0.000,ALERT,211.25,299.97,60.017,1547715604,"201051344000651","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1191831.0,1191831.0,9982,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715630,113159.00
01/17/2019 04:00,2,0.000,ALERT,211.48,301.77,60.012,1547715604,"201051344000594","174011545737251",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,1206726.6,1206726.6,33789,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715632,113160.00
01/17/2019 04:00,2,0.000,ALERT,211.93,301.47,60.017,1547715604,"201051344000469","174011545737251",0.00,-11.00,0,296.66,303.28,0.0,0.0,0.000,1191028.6,1191028.6,2079,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715634,113161.00
01/17/2019 04:00,2,0.000,ALERT,211.25,300.87,60.065,1547715604,"201051344000585","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1206638.6,1206638.6,10017,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715636,113162.00
01/17/2019 04:00,2,0.000,ALERT,212.38,301.47,59.985,1547715604,"201051344000853","174011545737251",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,1206838.4,1206838.4,2066,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715638,113163.00
01/17/2019 04:00,2,0.000,ALERT,211.48,301.17,60.022,1547715604,"201051344001145","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1205503.4,1205503.4,9961,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547715640,113164.00
01/17/2019 04:00,2,0.000,ALERT,211.25,300.87,60.017,1547715604,"201051344000438","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1199420.1,1199420.1,9986,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715642,113165.00
01/17/2019 04:00,2,0.000,ALERT,210.80,300.57,60.017,1547715604,"201051344001135","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1187791.7,1187791.7,9963,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547715643,113166.00
01/17/2019 04:00,2,0.000,ALERT,211.93,301.47,60.033,1547715604,"201051344000983","174011545737251",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,1206407.2,1206407.2,2068,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715645,113167.00
01/17/2019 04:00,2,0.000,ALERT,211.25,300.27,60.022,1547715604,"201051344001203","174011545737251",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,1196637.0,1196637.0,9994,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715647,113168.00
01/17/2019 04:00,2,0.000,ALERT,211.25,301.17,59.975,1547715604,"201051344001230","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1191047.6,1191047.6,9989,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715649,113169.00
01/17/2019 04:00,2,0.000,ALERT,210.80,300.57,59.969,1547715604,"201051344000646","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1185738.1,1185738.1,9985,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715651,113170.00
01/17/2019 04:00,2,0.000,ALERT,212.16,300.57,60.012,1547715604,"201051344000867","174011545737251",0.00,-8.50,0,296.96,303.88,0.0,0.0,0.000,1187776.6,1187776.6,33822,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547715652,113171.00
01/17/2019 04:00,2,0.000,ALERT,212.61,301.17,60.001,1547715604,"201051344000633","174011545737251",0.00,-10.00,0,296.06,302.98,0.0,0.0,0.000,1186694.5,1186694.5,33869,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715654,113172.00
01/17/2019 04:00,2,0.000,ALERT,210.80,300.87,60.022,1547715604,"201051344000955","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1204657.7,1204657.7,9981,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547715656,113173.00
01/17/2019 04:00,2,0.000,ALERT,211.93,300.57,60.012,1547715604,"201051344000648","174011545737251",0.00,-11.50,0,296.96,303.58,0.0,0.0,0.000,1194853.6,1194853.6,33792,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715658,113174.00
01/17/2019 04:00,2,0.000,ALERT,212.38,301.47,60.012,1547715604,"201051344000645","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1199183.1,1199183.1,33786,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715660,113175.00
01/17/2019 04:00,2,0.000,ALERT,211.93,301.77,60.001,1547715604,"201051344000569","174011545737251",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,1216390.6,1216390.6,2055,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547715662,113176.00
01/17/2019 04:00,2,0.000,ALERT,212.38,300.87,60.001,1547715604,"179051228000119","174011545737251",0.00,-8.00,0,296.06,302.98,0.0,0.0,0.000,2889.5,2889.5,2064,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547715663,113177.00
01/17/2019 04:15,2,0.000,ALERT,211.70,301.47,59.990,1547716504,"201051344000579","174011545737251",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,1215914.9,1215914.9,2079,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716506,113178.00
01/17/2019 04:15,2,0.000,ALERT,210.57,299.67,59.964,1547716504,"201051344001025","174011545737251",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,1200688.2,1200688.2,9996,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716507,113179.00
01/17/2019 04:15,2,0.000,ALERT,210.80,300.27,60.006,1547716504,"201051344001093","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1192806.8,1192806.8,9980,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716509,113180.00
01/17/2019 04:15,2,0.000,ALERT,211.48,300.57,59.996,1547716504,"201051344000458","174011545737251",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,1202207.8,1202207.8,2077,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716511,113181.00
01/17/2019 04:15,2,0.000,ALERT,210.80,300.57,59.980,1547716504,"201051344000890","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1197022.3,1197022.3,9977,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716513,113182.00
01/17/2019 04:15,2,0.000,ALERT,211.48,300.27,59.948,1547716504,"201051344000988","174011545737251",0.00,-9.00,0,295.16,302.98,0.0,0.0,0.000,937781.3,937781.3,2092,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716515,113183.00
01/17/2019 04:15,2,0.000,ALERT,211.48,301.47,60.001,1547716504,"201051344000582","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1176965.9,1176965.9,9945,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716517,113184.00
01/17/2019 04:15,2,0.000,ALERT,211.70,301.17,59.964,1547716504,"201051344000868","174011545737251",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,1189056.6,1189056.6,33823,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716518,113185.00
01/17/2019 04:15,2,0.000,ALERT,212.16,301.17,59.985,1547716504,"201051344000576","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1202606.4,1202606.4,6256,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716520,113186.00
01/17/2019 04:15,2,0.000,ALERT,211.93,300.57,59.985,1547716504,"201051344001158","174011545737251",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,1182301.8,1182301.8,2080,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716522,113187.00
01/17/2019 04:15,2,0.000,ALERT,211.03,299.67,60.001,1547716504,"201051344000917","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1193796.2,1193796.2,9951,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716524,113188.00
01/17/2019 04:15,2,0.000,ALERT,211.25,299.97,59.990,1547716504,"201051344000417","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,968789.8,968789.8,10036,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716526,113189.00
01/17/2019 04:15,2,0.000,ALERT,211.25,300.27,59.985,1547716504,"201051344000685","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1198024.4,1198024.4,9987,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716528,113190.00
01/17/2019 04:15,2,0.000,ALERT,211.03,299.37,59.969,1547716504,"201051344000651","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1191831.0,1191831.0,9984,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716530,113191.00
01/17/2019 04:15,2,0.000,ALERT,211.25,301.17,59.938,1547716504,"201051344000594","174011545737251",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,1206726.6,1206726.6,33791,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716531,113192.00
01/17/2019 04:15,2,0.000,ALERT,211.70,300.57,59.985,1547716504,"201051344000469","174011545737251",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,1191028.6,1191028.6,2081,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716533,113193.00
01/17/2019 04:15,2,0.000,ALERT,210.80,300.57,59.948,1547716504,"201051344000585","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,1206638.6,1206638.6,10019,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716535,113194.00
01/17/2019 04:15,2,0.000,ALERT,212.16,300.27,59.985,1547716504,"201051344000853","174011545737251",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,1206838.4,1206838.4,2068,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716537,113195.00
01/17/2019 04:15,2,0.000,ALERT,211.03,300.57,59.980,1547716504,"201051344001145","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1205503.4,1205503.4,9963,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716539,113196.00
01/17/2019 04:15,2,0.000,ALERT,211.03,300.57,59.985,1547716504,"201051344000438","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1199420.1,1199420.1,9988,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716541,113197.00
01/17/2019 04:15,2,0.000,ALERT,210.57,300.27,59.980,1547716504,"201051344001135","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1187791.7,1187791.7,9965,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716543,113198.00
01/17/2019 04:15,2,0.000,ALERT,211.70,300.57,59.985,1547716504,"201051344000983","174011545737251",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,1206407.2,1206407.2,2070,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716545,113199.00
01/17/2019 04:15,2,0.000,ALERT,210.80,299.97,59.985,1547716504,"201051344001203","174011545737251",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,1196637.0,1196637.0,9996,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716547,113200.00
01/17/2019 04:15,2,0.000,ALERT,210.80,300.57,59.964,1547716504,"201051344001230","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1191047.6,1191047.6,9991,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716548,113201.00
01/17/2019 04:15,2,0.000,ALERT,210.80,300.57,59.980,1547716504,"201051344000646","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1185738.1,1185738.1,9987,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716550,113202.00
01/17/2019 04:15,2,0.000,ALERT,211.93,299.97,59.985,1547716504,"201051344000867","174011545737251",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,1187776.6,1187776.6,33824,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716552,113203.00
01/17/2019 04:15,2,0.000,ALERT,212.38,300.27,59.985,1547716504,"201051344000633","174011545737251",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,1186694.5,1186694.5,33871,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716554,113204.00
01/17/2019 04:15,2,0.000,ALERT,210.57,300.27,59.985,1547716504,"201051344000955","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1204657.7,1204657.7,9983,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716556,113205.00
01/17/2019 04:15,2,0.000,ALERT,211.70,299.97,59.980,1547716504,"201051344000648","174011545737251",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,1194853.6,1194853.6,33794,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716557,113206.00
01/17/2019 04:15,2,0.000,ALERT,212.16,300.57,59.959,1547716504,"201051344000645","174011545737251",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,1199183.1,1199183.1,33788,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547716559,113207.00
01/17/2019 04:15,2,0.000,ALERT,211.70,301.17,59.985,1547716504,"201051344000569","174011545737251",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,1216390.6,1216390.6,2057,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547716561,113208.00
01/17/2019 04:15,2,0.000,ALERT,211.93,299.97,59.980,1547716504,"179051228000119","174011545737251",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,2889.5,2889.5,2066,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547716563,113209.00
