ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 04:30,2,0.000,ALERT,211.48,300.87,60.017,1547717404,"201051344000579","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1215914.9,1215914.9,2081,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547717406,113210.00
01/17/2019 04:30,2,0.000,ALERT,209.90,298.47,60.006,1547717404,"201051344001025","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1200688.2,1200688.2,9998,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717408,113211.00
01/17/2019 04:30,2,0.000,ALERT,210.12,299.67,60.001,1547717404,"201051344001093","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1192806.8,1192806.8,9982,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547717410,113212.00
01/17/2019 04:30,2,0.000,ALERT,211.48,300.27,59.996,1547717404,"201051344000458","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1202207.8,1202207.8,2079,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547717412,113213.00
01/17/2019 04:30,2,0.000,ALERT,210.12,299.67,59.990,1547717404,"201051344000890","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1197022.3,1197022.3,9979,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717414,113214.00
01/17/2019 04:30,2,0.000,ALERT,211.25,300.27,59.953,1547717404,"201051344000988","174011545737251",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,937781.3,937781.3,2094,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717415,113215.00
01/17/2019 04:30,2,0.000,ALERT,210.57,300.57,59.990,1547717404,"201051344000582","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1176965.9,1176965.9,9947,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717417,113216.00
01/17/2019 04:30,2,0.000,ALERT,211.48,301.17,59.990,1547717404,"201051344000868","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1189056.6,1189056.6,33825,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717419,113217.00
01/17/2019 04:30,2,0.000,ALERT,211.93,301.17,59.985,1547717404,"201051344000576","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1202606.4,1202606.4,6258,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717421,113218.00
01/17/2019 04:30,2,0.000,ALERT,211.48,300.57,59.975,1547717404,"201051344001158","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1182301.8,1182301.8,2082,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547717423,113219.00
01/17/2019 04:30,2,0.000,ALERT,210.35,299.07,59.948,1547717404,"201051344000917","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1193796.2,1193796.2,9953,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547717424,113220.00
01/17/2019 04:30,2,0.000,ALERT,210.35,298.77,60.022,1547717404,"201051344000417","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,968789.8,968789.8,10038,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717426,113221.00
01/17/2019 04:30,2,0.000,ALERT,210.35,299.37,59.990,1547717404,"201051344000685","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1198024.4,1198024.4,9989,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717428,113222.00
01/17/2019 04:30,2,0.000,ALERT,210.12,298.47,59.980,1547717404,"201051344000651","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1191831.0,1191831.0,9986,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547717430,113223.00
01/17/2019 04:30,2,0.000,ALERT,211.03,301.17,59.980,1547717404,"201051344000594","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1206726.6,1206726.6,33793,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717432,113224.00
01/17/2019 04:30,2,0.000,ALERT,211.48,300.57,60.022,1547717404,"201051344000469","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1191028.6,1191028.6,2083,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717434,113225.00
01/17/2019 04:30,2,0.000,ALERT,210.35,299.37,59.980,1547717404,"201051344000585","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1206638.6,1206638.6,10021,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717435,113226.00
01/17/2019 04:30,2,0.000,ALERT,211.93,300.57,59.948,1547717404,"201051344000853","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1206838.4,1206838.4,2070,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717437,113227.00
01/17/2019 04:30,2,0.000,ALERT,210.35,299.37,59.953,1547717404,"201051344001145","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1205503.4,1205503.4,9965,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547717439,113228.00
01/17/2019 04:30,2,0.000,ALERT,210.12,299.07,59.975,1547717404,"201051344000438","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1199420.1,1199420.1,9990,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547717441,113229.00
01/17/2019 04:30,2,0.000,ALERT,209.67,299.37,59.975,1547717404,"201051344001135","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1187791.7,1187791.7,9967,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717443,113230.00
01/17/2019 04:30,2,0.000,ALERT,211.25,300.27,59.980,1547717404,"201051344000983","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1206407.2,1206407.2,2072,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717445,113231.00
01/17/2019 04:30,2,0.000,ALERT,210.12,298.77,59.969,1547717404,"201051344001203","174011545737251",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,1196637.0,1196637.0,9998,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717446,113232.00
01/17/2019 04:30,2,0.000,ALERT,210.12,299.67,59.969,1547717404,"201051344001230","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1191047.6,1191047.6,9993,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547717448,113233.00
01/17/2019 04:30,2,0.000,ALERT,210.12,299.37,59.975,1547717404,"201051344000646","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1185738.1,1185738.1,9989,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717450,113234.00
01/17/2019 04:30,2,0.000,ALERT,212.38,300.57,59.985,1547717404,"201051344000867","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1187776.6,1187776.6,33826,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717452,113235.00
01/17/2019 04:30,2,0.000,ALERT,213.06,301.17,59.985,1547717404,"201051344000633","174011545737251",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,1186694.5,1186694.5,33873,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717454,113236.00
01/17/2019 04:30,2,0.000,ALERT,209.90,299.37,59.990,1547717404,"201051344000955","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1204657.7,1204657.7,9985,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717455,113237.00
01/17/2019 04:30,2,0.000,ALERT,212.38,300.57,59.985,1547717404,"201051344000648","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1194853.6,1194853.6,33796,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717457,113238.00
01/17/2019 04:30,2,0.000,ALERT,212.61,301.17,59.985,1547717404,"201051344000645","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1199183.1,1199183.1,33790,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717459,113239.00
01/17/2019 04:30,2,0.000,ALERT,212.16,301.77,59.990,1547717404,"201051344000569","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1216390.6,1216390.6,2059,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547717461,113240.00
01/17/2019 04:30,2,0.000,ALERT,212.61,300.87,59.985,1547717404,"179051228000119","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,2889.5,2889.5,2068,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547717463,113241.00
01/17/2019 04:45,2,0.000,ALERT,211.93,302.07,59.996,1547718303,"201051344000579","174011545737251",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,1215914.9,1215914.9,2083,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718306,113242.00
01/17/2019 04:45,2,0.000,ALERT,210.35,298.77,59.969,1547718303,"201051344001025","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1200688.2,1200688.2,10000,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718307,113243.00
01/17/2019 04:45,2,0.000,ALERT,210.57,299.67,59.985,1547718303,"201051344001093","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1192806.8,1192806.8,9984,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718309,113244.00
01/17/2019 04:45,2,0.000,ALERT,211.70,301.47,59.985,1547718303,"201051344000458","174011545737251",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,1202207.8,1202207.8,2081,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718311,113245.00
01/17/2019 04:45,2,0.000,ALERT,210.35,299.97,59.985,1547718303,"201051344000890","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1197022.3,1197022.3,9981,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718313,113246.00
01/17/2019 04:45,2,0.000,ALERT,211.70,301.17,59.980,1547718303,"201051344000988","174011545737251",0.00,-9.00,0,295.46,302.98,0.0,0.0,0.000,937781.3,937781.3,2096,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718315,113247.00
01/17/2019 04:45,2,0.000,ALERT,211.03,300.87,60.033,1547718303,"201051344000582","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1176965.9,1176965.9,9949,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718316,113248.00
01/17/2019 04:45,2,0.000,ALERT,211.93,302.07,60.022,1547718303,"201051344000868","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1189056.6,1189056.6,33827,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547718318,113249.00
01/17/2019 04:45,2,0.000,ALERT,212.38,301.77,59.980,1547718303,"201051344000576","174011545737251",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,1202606.4,1202606.4,6260,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718320,113250.00
01/17/2019 04:45,2,0.000,ALERT,212.16,301.47,59.996,1547718303,"201051344001158","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1182301.8,1182301.8,2084,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718322,113251.00
01/17/2019 04:45,2,0.000,ALERT,210.80,299.37,59.975,1547718303,"201051344000917","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1193796.2,1193796.2,9955,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718324,113252.00
01/17/2019 04:45,2,0.000,ALERT,211.03,299.37,59.980,1547718303,"201051344000417","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,968789.8,968789.8,10040,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718326,113253.00
01/17/2019 04:45,2,0.000,ALERT,211.03,299.67,59.985,1547718303,"201051344000685","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1198024.4,1198024.4,9991,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718327,113254.00
01/17/2019 04:45,2,0.000,ALERT,210.80,299.07,60.006,1547718303,"201051344000651","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1191831.0,1191831.0,9988,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547718329,113255.00
01/17/2019 04:45,2,0.000,ALERT,211.48,302.07,59.990,1547718303,"201051344000594","174011545737251",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,1206726.6,1206726.6,33795,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547718331,113256.00
01/17/2019 04:45,2,0.000,ALERT,212.16,301.77,59.985,1547718303,"201051344000469","174011545737251",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,1191028.6,1191028.6,2085,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718333,113257.00
01/17/2019 04:45,2,0.000,ALERT,210.80,299.97,59.985,1547718303,"201051344000585","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1206638.6,1206638.6,10023,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547718335,113258.00
01/17/2019 04:45,2,0.000,ALERT,212.61,301.47,59.985,1547718303,"201051344000853","174011545737251",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,1206838.4,1206838.4,2072,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718337,113259.00
01/17/2019 04:45,2,0.000,ALERT,210.80,299.97,59.990,1547718303,"201051344001145","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1205503.4,1205503.4,9967,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718339,113260.00
01/17/2019 04:45,2,0.000,ALERT,210.80,299.67,59.980,1547718303,"201051344000438","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1199420.1,1199420.1,9992,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718340,113261.00
01/17/2019 04:45,2,0.000,ALERT,210.35,299.67,60.022,1547718303,"201051344001135","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1187791.7,1187791.7,9969,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718342,113262.00
01/17/2019 04:45,2,0.000,ALERT,211.93,301.47,59.990,1547718303,"201051344000983","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1206407.2,1206407.2,2074,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547718344,113263.00
01/17/2019 04:45,2,0.000,ALERT,210.57,299.07,59.996,1547718303,"201051344001203","174011545737251",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,1196637.0,1196637.0,10000,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547718346,113264.00
01/17/2019 04:45,2,0.000,ALERT,210.80,300.27,59.985,1547718303,"201051344001230","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1191047.6,1191047.6,9995,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718348,113265.00
01/17/2019 04:45,2,0.000,ALERT,210.35,299.67,59.996,1547718303,"201051344000646","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1185738.1,1185738.1,9991,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718350,113266.00
01/17/2019 04:45,2,0.000,ALERT,212.16,300.57,59.985,1547718303,"201051344000867","174011545737251",0.00,-8.50,0,296.96,303.58,0.0,0.0,0.000,1187776.6,1187776.6,33828,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718352,113267.00
01/17/2019 04:45,2,0.000,ALERT,212.61,301.17,59.990,1547718303,"201051344000633","174011545737251",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,1186694.5,1186694.5,33875,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547718353,113268.00
01/17/2019 04:45,2,0.000,ALERT,210.35,299.97,59.980,1547718303,"201051344000955","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1204657.7,1204657.7,9987,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718355,113269.00
01/17/2019 04:45,2,0.000,ALERT,211.93,300.27,59.990,1547718303,"201051344000648","174011545737251",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,1194853.6,1194853.6,33798,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718357,113270.00
01/17/2019 04:45,2,0.000,ALERT,212.38,301.17,59.964,1547718303,"201051344000645","174011545737251",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,1199183.1,1199183.1,33792,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718359,113271.00
01/17/2019 04:45,2,0.000,ALERT,211.93,301.77,59.996,1547718303,"201051344000569","174011545737251",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,1216390.6,1216390.6,2061,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547718361,113272.00
01/17/2019 04:45,2,0.000,ALERT,212.16,300.57,59.959,1547718303,"179051228000119","174011545737251",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,2889.5,2889.5,2070,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547718363,113273.00
01/17/2019 05:00,2,0.000,ALERT,211.93,301.77,60.043,1547719204,"201051344000579","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1215914.9,1215914.9,2085,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719206,113274.00
01/17/2019 05:00,2,0.000,ALERT,210.35,298.47,60.038,1547719204,"201051344001025","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1200688.2,1200688.2,10002,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547719208,113275.00
01/17/2019 05:00,2,0.000,ALERT,210.57,299.67,60.043,1547719204,"201051344001093","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1192806.8,1192806.8,9986,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547719210,113276.00
01/17/2019 05:00,2,0.000,ALERT,211.70,300.57,60.038,1547719204,"201051344000458","174011545737251",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,1202207.8,1202207.8,2083,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547719212,113277.00
01/17/2019 05:00,2,0.000,ALERT,210.57,299.97,60.075,1547719204,"201051344000890","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1197022.3,1197022.3,9983,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547719214,113278.00
01/17/2019 05:00,2,0.000,ALERT,211.48,300.57,60.033,1547719204,"201051344000988","174011545737251",0.00,-8.50,0,296.06,303.28,0.0,0.0,0.000,937781.3,937781.3,2098,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719215,113279.00
01/17/2019 05:00,2,0.000,ALERT,211.03,300.57,60.038,1547719204,"201051344000582","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1176965.9,1176965.9,9951,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719217,113280.00
01/17/2019 05:00,2,0.000,ALERT,211.93,301.77,60.038,1547719204,"201051344000868","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1189056.6,1189056.6,33829,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719219,113281.00
01/17/2019 05:00,2,0.000,ALERT,212.38,301.47,60.001,1547719204,"201051344000576","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1202606.4,1202606.4,6262,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547719221,113282.00
01/17/2019 05:00,2,0.000,ALERT,211.93,300.87,60.033,1547719204,"201051344001158","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1182301.8,1182301.8,2086,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719223,113283.00
01/17/2019 05:00,2,0.000,ALERT,210.80,299.07,60.028,1547719204,"201051344000917","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1193796.2,1193796.2,9957,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719225,113284.00
01/17/2019 05:00,2,0.000,ALERT,210.80,298.77,60.033,1547719204,"201051344000417","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,968789.8,968789.8,10042,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719226,113285.00
01/17/2019 05:00,2,0.000,ALERT,210.80,299.37,60.028,1547719204,"201051344000685","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1198024.4,1198024.4,9993,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719228,113286.00
01/17/2019 05:00,2,0.000,ALERT,210.80,299.07,60.059,1547719204,"201051344000651","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1191831.0,1191831.0,9990,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719230,113287.00
01/17/2019 05:00,2,0.000,ALERT,211.48,301.47,60.059,1547719204,"201051344000594","174011545737251",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,1206726.6,1206726.6,33797,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719232,113288.00
01/17/2019 05:00,2,0.000,ALERT,211.93,301.17,60.028,1547719204,"201051344000469","174011545737251",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,1191028.6,1191028.6,2087,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719234,113289.00
01/17/2019 05:00,2,0.000,ALERT,210.80,299.67,60.033,1547719204,"201051344000585","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1206638.6,1206638.6,10025,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719235,113290.00
01/17/2019 05:00,2,0.000,ALERT,212.38,300.87,60.033,1547719204,"201051344000853","174011545737251",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,1206838.4,1206838.4,2074,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719237,113291.00
01/17/2019 05:00,2,0.000,ALERT,210.80,299.67,60.028,1547719204,"201051344001145","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1205503.4,1205503.4,9969,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719239,113292.00
01/17/2019 05:00,2,0.000,ALERT,210.57,299.37,60.059,1547719204,"201051344000438","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1199420.1,1199420.1,9994,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719241,113293.00
01/17/2019 05:00,2,0.000,ALERT,210.35,299.67,60.028,1547719204,"201051344001135","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1187791.7,1187791.7,9971,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719243,113294.00
01/17/2019 05:00,2,0.000,ALERT,211.70,300.87,60.022,1547719204,"201051344000983","174011545737251",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,1206407.2,1206407.2,2076,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719245,113295.00
01/17/2019 05:00,2,0.000,ALERT,210.57,298.77,60.028,1547719204,"201051344001203","174011545737251",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,1196637.0,1196637.0,10002,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547719246,113296.00
01/17/2019 05:00,2,0.000,ALERT,210.57,299.97,60.038,1547719204,"201051344001230","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1191047.6,1191047.6,9997,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547719248,113297.00
01/17/2019 05:00,2,0.000,ALERT,210.35,299.37,60.022,1547719204,"201051344000646","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1185738.1,1185738.1,9993,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719250,113298.00
01/17/2019 05:00,2,0.000,ALERT,212.16,300.27,59.985,1547719204,"201051344000867","174011545737251",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,1187776.6,1187776.6,33830,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719252,113299.00
01/17/2019 05:00,2,0.000,ALERT,212.61,300.57,60.028,1547719204,"201051344000633","174011545737251",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,1186694.5,1186694.5,33877,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719254,113300.00
01/17/2019 05:00,2,0.000,ALERT,210.35,299.67,60.028,1547719204,"201051344000955","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1204657.7,1204657.7,9989,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547719256,113301.00
01/17/2019 05:00,2,0.000,ALERT,211.70,299.97,60.028,1547719204,"201051344000648","174011545737251",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,1194853.6,1194853.6,33800,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547719257,113302.00
01/17/2019 05:00,2,0.000,ALERT,212.38,300.87,60.038,1547719204,"201051344000645","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1199183.1,1199183.1,33794,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719259,113303.00
01/17/2019 05:00,2,0.000,ALERT,211.93,301.47,59.996,1547719204,"201051344000569","174011545737251",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,1216390.6,1216390.6,2063,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547719261,113304.00
01/17/2019 05:00,2,0.000,ALERT,212.16,300.27,60.028,1547719204,"179051228000119","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,2889.5,2889.5,2072,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547719263,113305.00
01/17/2019 05:15,2,0.000,ALERT,213.74,305.08,60.038,1547720104,"201051344000579","174011545737251",0.00,-8.50,0,299.67,309.59,0.0,0.0,0.000,1215914.9,1215914.9,2087,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720106,113306.00
01/17/2019 05:15,2,0.000,ALERT,212.16,302.37,60.033,1547720104,"201051344001025","174011545737251",0.00,-10.00,0,296.66,306.28,0.0,0.0,0.000,1200688.2,1200688.2,10004,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720108,113307.00
01/17/2019 05:15,2,0.000,ALERT,212.16,302.98,60.033,1547720104,"201051344001093","174011545737251",0.00,-8.00,0,297.26,305.68,0.0,0.0,0.000,1192806.8,1192806.8,9988,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547720110,113308.00
01/17/2019 05:15,2,0.000,ALERT,213.51,304.78,59.985,1547720104,"201051344000458","174011545737251",0.00,-6.50,0,298.77,308.99,0.0,0.0,0.000,1202207.8,1202207.8,2085,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720112,113309.00
01/17/2019 05:15,2,0.000,ALERT,212.16,303.58,60.033,1547720104,"201051344000890","174011545737251",0.00,-8.50,0,297.57,306.88,0.0,0.0,0.000,1197022.3,1197022.3,9985,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720113,113310.00
01/17/2019 05:15,2,0.000,ALERT,213.51,304.18,60.054,1547720104,"201051344000988","174011545737251",0.00,-8.50,0,296.36,308.69,0.0,0.0,0.000,937781.3,937781.3,2100,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720115,113311.00
01/17/2019 05:15,2,0.000,ALERT,212.61,304.18,60.017,1547720104,"201051344000582","174011545737251",0.00,-10.00,0,298.17,306.58,0.0,0.0,0.000,1176965.9,1176965.9,9953,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720117,113312.00
01/17/2019 05:15,2,0.000,ALERT,213.51,305.08,59.990,1547720104,"201051344000868","174011545737251",0.00,-8.50,0,299.67,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33831,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547720119,113313.00
01/17/2019 05:15,2,0.000,ALERT,214.19,305.08,60.028,1547720104,"201051344000576","174011545737251",0.00,-9.00,0,299.37,309.29,0.0,0.0,0.000,1202606.4,1202606.4,6264,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720121,113314.00
01/17/2019 05:15,2,0.000,ALERT,213.74,304.78,60.022,1547720104,"201051344001158","174011545737251",0.00,-10.00,0,298.47,308.69,0.0,0.0,0.000,1182301.8,1182301.8,2088,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720122,113315.00
01/17/2019 05:15,2,0.000,ALERT,212.38,302.68,60.022,1547720104,"201051344000917","174011545737251",0.00,-7.00,0,296.36,305.38,0.0,0.0,0.000,1193796.2,1193796.2,9959,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720124,113316.00
01/17/2019 05:15,2,0.000,ALERT,212.38,302.98,60.033,1547720104,"201051344000417","174011545737251",0.00,-9.00,0,296.96,305.08,0.0,0.0,0.000,968789.8,968789.8,10044,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547720126,113317.00
01/17/2019 05:15,2,0.000,ALERT,212.38,302.98,60.028,1547720104,"201051344000685","174011545737251",0.00,-8.50,0,297.26,305.68,0.0,0.0,0.000,1198024.4,1198024.4,9995,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720128,113318.00
01/17/2019 05:15,2,0.000,ALERT,212.38,302.68,60.028,1547720104,"201051344000651","174011545737251",0.00,-11.00,0,296.96,305.38,0.0,0.0,0.000,1191831.0,1191831.0,9992,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720130,113319.00
01/17/2019 05:15,2,0.000,ALERT,213.29,305.08,60.054,1547720104,"201051344000594","174011545737251",0.00,-10.00,0,298.77,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33799,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720131,113320.00
01/17/2019 05:15,2,0.000,ALERT,213.74,304.78,60.028,1547720104,"201051344000469","174011545737251",0.00,-10.00,0,298.17,308.99,0.0,0.0,0.000,1191028.6,1191028.6,2089,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720133,113321.00
01/17/2019 05:15,2,0.000,ALERT,212.38,303.58,60.033,1547720104,"201051344000585","174011545737251",0.00,-8.50,0,297.26,305.98,0.0,0.0,0.000,1206638.6,1206638.6,10027,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720135,113322.00
01/17/2019 05:15,2,0.000,ALERT,214.19,304.48,60.022,1547720104,"201051344000853","174011545737251",0.00,-9.00,0,299.07,308.69,0.0,0.0,0.000,1206838.4,1206838.4,2076,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547720137,113323.00
01/17/2019 05:15,2,0.000,ALERT,212.38,303.28,60.022,1547720104,"201051344001145","174011545737251",0.00,-9.00,0,297.87,306.58,0.0,0.0,0.000,1205503.4,1205503.4,9971,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547720139,113324.00
01/17/2019 05:15,2,0.000,ALERT,212.16,302.98,60.028,1547720104,"201051344000438","174011545737251",0.00,-10.00,0,297.26,306.28,0.0,0.0,0.000,1199420.1,1199420.1,9996,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720141,113325.00
01/17/2019 05:15,2,0.000,ALERT,211.70,302.98,60.022,1547720104,"201051344001135","174011545737251",0.00,-9.00,0,297.87,306.58,0.0,0.0,0.000,1187791.7,1187791.7,9973,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720142,113326.00
01/17/2019 05:15,2,0.000,ALERT,213.74,304.78,60.022,1547720104,"201051344000983","174011545737251",0.00,-8.50,0,299.07,308.99,0.0,0.0,0.000,1206407.2,1206407.2,2078,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547720144,113327.00
01/17/2019 05:15,2,0.000,ALERT,212.38,302.68,60.022,1547720104,"201051344001203","174011545737251",0.00,-10.00,0,297.26,307.18,0.0,0.0,0.000,1196637.0,1196637.0,10004,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547720146,113328.00
01/17/2019 05:15,2,0.000,ALERT,212.16,303.58,59.985,1547720104,"201051344001230","174011545737251",0.00,-9.00,0,297.87,305.98,0.0,0.0,0.000,1191047.6,1191047.6,9999,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720148,113329.00
01/17/2019 05:15,2,0.000,ALERT,211.93,302.98,60.065,1547720104,"201051344000646","174011545737251",0.00,-10.00,0,296.66,305.38,0.0,0.0,0.000,1185738.1,1185738.1,9995,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547720150,113330.00
01/17/2019 05:15,2,0.000,ALERT,213.96,303.88,60.022,1547720104,"201051344000867","174011545737251",0.00,-8.00,0,297.87,308.99,0.0,0.0,0.000,1187776.6,1187776.6,33832,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720152,113331.00
01/17/2019 05:15,2,0.000,ALERT,214.41,304.48,60.022,1547720104,"201051344000633","174011545737251",0.00,-9.00,0,297.26,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33879,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720153,113332.00
01/17/2019 05:15,2,0.000,ALERT,211.93,302.98,60.012,1547720104,"201051344000955","174011545737251",0.00,-9.00,0,297.57,305.68,0.0,0.0,0.000,1204657.7,1204657.7,9991,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720155,113333.00
01/17/2019 05:15,2,0.000,ALERT,213.74,303.88,60.012,1547720104,"201051344000648","174011545737251",0.00,-10.00,0,298.17,308.39,0.0,0.0,0.000,1194853.6,1194853.6,33802,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720157,113334.00
01/17/2019 05:15,2,0.000,ALERT,214.19,304.48,60.022,1547720104,"201051344000645","174011545737251",0.00,-8.50,0,299.07,308.69,0.0,0.0,0.000,1199183.1,1199183.1,33796,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720159,113335.00
01/17/2019 05:15,2,0.000,ALERT,213.74,305.08,60.054,1547720104,"201051344000569","174011545737251",0.00,-9.00,0,299.97,309.29,0.0,0.0,0.000,1216390.6,1216390.6,2065,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547720161,113336.00
01/17/2019 05:15,2,0.000,ALERT,213.96,303.88,60.043,1547720104,"179051228000119","174011545737251",0.00,-7.00,0,296.66,308.39,0.0,0.0,0.000,2889.5,2889.5,2074,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547720162,113337.00
01/17/2019 05:30,2,0.000,ALERT,213.29,305.38,60.001,1547721004,"201051344000579","174011545737251",0.00,-8.50,0,302.68,308.09,0.0,0.0,0.000,1215914.9,1215914.9,2089,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721006,113338.00
01/17/2019 05:30,2,0.000,ALERT,211.48,301.77,60.022,1547721004,"201051344001025","174011545737251",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,1200688.2,1200688.2,10006,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721008,113339.00
01/17/2019 05:30,2,0.000,ALERT,211.48,302.37,59.996,1547721004,"201051344001093","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1192806.8,1192806.8,9990,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721010,113340.00
01/17/2019 05:30,2,0.000,ALERT,213.06,304.48,59.990,1547721004,"201051344000458","174011545737251",0.00,-6.50,0,302.07,307.78,0.0,0.0,0.000,1202207.8,1202207.8,2087,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721012,113341.00
01/17/2019 05:30,2,0.000,ALERT,211.48,302.98,60.012,1547721004,"201051344000890","174011545737251",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,1197022.3,1197022.3,9987,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721014,113342.00
01/17/2019 05:30,2,0.000,ALERT,213.06,304.48,60.022,1547721004,"201051344000988","174011545737251",0.00,-8.50,0,299.37,306.88,0.0,0.0,0.000,937781.3,937781.3,2102,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721015,113343.00
01/17/2019 05:30,2,0.000,ALERT,212.16,303.28,60.006,1547721004,"201051344000582","174011545737251",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,1176965.9,1176965.9,9955,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721017,113344.00
01/17/2019 05:30,2,0.000,ALERT,213.06,304.78,60.054,1547721004,"201051344000868","174011545737251",0.00,-8.50,0,302.68,308.09,0.0,0.0,0.000,1189056.6,1189056.6,33833,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721019,113345.00
01/17/2019 05:30,2,0.000,ALERT,213.51,304.48,60.006,1547721004,"201051344000576","174011545737251",0.00,-9.00,0,302.37,307.78,0.0,0.0,0.000,1202606.4,1202606.4,6266,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721021,113346.00
01/17/2019 05:30,2,0.000,ALERT,213.29,304.48,60.033,1547721004,"201051344001158","174011545737251",0.00,-10.00,0,301.77,307.18,0.0,0.0,0.000,1182301.8,1182301.8,2090,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721023,113347.00
01/17/2019 05:30,2,0.000,ALERT,211.70,301.77,60.012,1547721004,"201051344000917","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1193796.2,1193796.2,9961,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721024,113348.00
01/17/2019 05:30,2,0.000,ALERT,211.70,301.47,60.006,1547721004,"201051344000417","174011545737251",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,968789.8,968789.8,10046,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721026,113349.00
01/17/2019 05:30,2,0.000,ALERT,212.16,302.37,60.001,1547721004,"201051344000685","174011545737251",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,1198024.4,1198024.4,9997,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721028,113350.00
01/17/2019 05:30,2,0.000,ALERT,211.93,301.77,59.996,1547721004,"201051344000651","174011545737251",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,1191831.0,1191831.0,9994,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721030,113351.00
01/17/2019 05:30,2,0.000,ALERT,212.83,305.08,60.001,1547721004,"201051344000594","174011545737251",0.00,-10.00,0,301.77,307.78,0.0,0.0,0.000,1206726.6,1206726.6,33801,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721032,113352.00
01/17/2019 05:30,2,0.000,ALERT,213.51,304.78,60.006,1547721004,"201051344000469","174011545737251",0.00,-10.00,0,301.17,307.48,0.0,0.0,0.000,1191028.6,1191028.6,2091,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721034,113353.00
