ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 05:30,2,0.000,ALERT,211.93,302.68,59.964,1547721004,"201051344000585","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1206638.6,1206638.6,10029,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721035,113354.00
01/17/2019 05:30,2,0.000,ALERT,213.96,304.78,60.033,1547721004,"201051344000853","174011545737251",0.00,-9.00,0,302.07,307.18,0.0,0.0,0.000,1206838.4,1206838.4,2078,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721037,113355.00
01/17/2019 05:30,2,0.000,ALERT,211.93,302.68,60.012,1547721004,"201051344001145","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1205503.4,1205503.4,9973,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721039,113356.00
01/17/2019 05:30,2,0.000,ALERT,211.70,302.37,60.022,1547721004,"201051344000438","174011545737251",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,1199420.1,1199420.1,9998,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721041,113357.00
01/17/2019 05:30,2,0.000,ALERT,211.25,302.37,59.990,1547721004,"201051344001135","174011545737251",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,1187791.7,1187791.7,9975,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721043,113358.00
01/17/2019 05:30,2,0.000,ALERT,213.06,304.48,59.980,1547721004,"201051344000983","174011545737251",0.00,-8.50,0,302.37,307.78,0.0,0.0,0.000,1206407.2,1206407.2,2080,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721044,113359.00
01/17/2019 05:30,2,0.000,ALERT,211.70,301.77,60.006,1547721004,"201051344001203","174011545737251",0.00,-9.00,0,300.87,306.28,0.0,0.0,0.000,1196637.0,1196637.0,10006,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721046,113360.00
01/17/2019 05:30,2,0.000,ALERT,211.70,302.98,60.012,1547721004,"201051344001230","174011545737251",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,1191047.6,1191047.6,10001,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721048,113361.00
01/17/2019 05:30,2,0.000,ALERT,211.48,302.37,60.012,1547721004,"201051344000646","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1185738.1,1185738.1,9997,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721050,113362.00
01/17/2019 05:30,2,0.000,ALERT,213.51,304.18,60.038,1547721004,"201051344000867","174011545737251",0.00,-7.00,0,301.47,307.48,0.0,0.0,0.000,1187776.6,1187776.6,33834,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721052,113363.00
01/17/2019 05:30,2,0.000,ALERT,213.96,304.78,60.001,1547721004,"201051344000633","174011545737251",0.00,-9.00,0,300.57,306.88,0.0,0.0,0.000,1186694.5,1186694.5,33881,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721054,113364.00
01/17/2019 05:30,2,0.000,ALERT,211.48,302.37,60.006,1547721004,"201051344000955","174011545737251",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,1204657.7,1204657.7,9993,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721056,113365.00
01/17/2019 05:30,2,0.000,ALERT,213.51,304.18,60.049,1547721004,"201051344000648","174011545737251",0.00,-10.00,0,301.47,307.18,0.0,0.0,0.000,1194853.6,1194853.6,33804,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721058,113366.00
01/17/2019 05:30,2,0.000,ALERT,213.74,304.78,60.001,1547721004,"201051344000645","174011545737251",0.00,-8.50,0,302.07,307.48,0.0,0.0,0.000,1199183.1,1199183.1,33798,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721059,113367.00
01/17/2019 05:30,2,0.000,ALERT,213.51,305.68,60.017,1547721004,"201051344000569","174011545737251",0.00,-9.00,0,302.68,308.39,0.0,0.0,0.000,1216390.6,1216390.6,2067,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721061,113368.00
01/17/2019 05:30,2,0.000,ALERT,213.74,304.48,60.001,1547721004,"179051228000119","174011545737251",0.00,-7.00,0,300.87,306.58,0.0,0.0,0.000,2889.5,2889.5,2076,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547721063,113369.00
01/17/2019 05:45,2,0.000,ALERT,212.61,303.58,60.017,1547721905,"201051344000579","174011545737251",0.00,-8.50,0,301.77,307.18,0.0,0.0,0.000,1215914.9,1215914.9,2091,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721907,113370.00
01/17/2019 05:45,2,0.000,ALERT,211.25,300.87,60.017,1547721905,"201051344001025","174011545737251",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,1200688.2,1200688.2,10008,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721908,113371.00
01/17/2019 05:45,2,0.000,ALERT,211.25,301.47,60.012,1547721905,"201051344001093","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1192806.8,1192806.8,9992,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721910,113372.00
01/17/2019 05:45,2,0.000,ALERT,212.61,303.28,60.059,1547721905,"201051344000458","174011545737251",0.00,-6.50,0,301.17,306.88,0.0,0.0,0.000,1202207.8,1202207.8,2089,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721912,113373.00
01/17/2019 05:45,2,0.000,ALERT,211.25,301.77,60.017,1547721905,"201051344000890","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1197022.3,1197022.3,9989,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721914,113374.00
01/17/2019 05:45,2,0.000,ALERT,212.38,302.98,60.022,1547721905,"201051344000988","174011545737251",0.00,-8.50,0,299.07,305.98,0.0,0.0,0.000,937781.3,937781.3,2104,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721916,113375.00
01/17/2019 05:45,2,0.000,ALERT,211.70,302.37,60.017,1547721905,"201051344000582","174011545737251",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,1176965.9,1176965.9,9957,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721918,113376.00
01/17/2019 05:45,2,0.000,ALERT,212.61,303.88,60.028,1547721905,"201051344000868","174011545737251",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,1189056.6,1189056.6,33835,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721920,113377.00
01/17/2019 05:45,2,0.000,ALERT,213.29,303.88,60.017,1547721905,"201051344000576","174011545737251",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,1202606.4,1202606.4,6268,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721922,113378.00
01/17/2019 05:45,2,0.000,ALERT,212.83,303.28,59.985,1547721905,"201051344001158","174011545737251",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,1182301.8,1182301.8,2092,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721924,113379.00
01/17/2019 05:45,2,0.000,ALERT,211.48,301.17,60.006,1547721905,"201051344000917","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1193796.2,1193796.2,9963,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721925,113380.00
01/17/2019 05:45,2,0.000,ALERT,211.48,301.17,60.006,1547721905,"201051344000417","174011545737251",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,968789.8,968789.8,10048,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721927,113381.00
01/17/2019 05:45,2,0.000,ALERT,211.70,301.47,60.001,1547721905,"201051344000685","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1198024.4,1198024.4,9999,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721929,113382.00
01/17/2019 05:45,2,0.000,ALERT,211.48,300.87,59.996,1547721905,"201051344000651","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1191831.0,1191831.0,9996,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721931,113383.00
01/17/2019 05:45,2,0.000,ALERT,212.38,303.88,60.006,1547721905,"201051344000594","174011545737251",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,1206726.6,1206726.6,33803,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721933,113384.00
01/17/2019 05:45,2,0.000,ALERT,212.83,303.28,59.975,1547721905,"201051344000469","174011545737251",0.00,-10.00,0,300.57,305.98,0.0,0.0,0.000,1191028.6,1191028.6,2093,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721935,113385.00
01/17/2019 05:45,2,0.000,ALERT,211.48,301.77,60.012,1547721905,"201051344000585","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1206638.6,1206638.6,10031,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721937,113386.00
01/17/2019 05:45,2,0.000,ALERT,213.29,302.98,60.012,1547721905,"201051344000853","174011545737251",0.00,-9.00,0,300.87,306.28,0.0,0.0,0.000,1206838.4,1206838.4,2080,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721938,113387.00
01/17/2019 05:45,2,0.000,ALERT,211.48,301.47,60.012,1547721905,"201051344001145","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1205503.4,1205503.4,9975,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721940,113388.00
01/17/2019 05:45,2,0.000,ALERT,211.25,301.47,60.001,1547721905,"201051344000438","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1199420.1,1199420.1,10000,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721942,113389.00
01/17/2019 05:45,2,0.000,ALERT,211.03,301.47,60.006,1547721905,"201051344001135","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1187791.7,1187791.7,9977,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721944,113390.00
01/17/2019 05:45,2,0.000,ALERT,212.61,303.58,60.012,1547721905,"201051344000983","174011545737251",0.00,-8.50,0,301.47,306.88,0.0,0.0,0.000,1206407.2,1206407.2,2082,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721946,113391.00
01/17/2019 05:45,2,0.000,ALERT,211.48,301.17,59.996,1547721905,"201051344001203","174011545737251",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,1196637.0,1196637.0,10008,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721947,113392.00
01/17/2019 05:45,2,0.000,ALERT,211.25,302.07,60.012,1547721905,"201051344001230","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1191047.6,1191047.6,10003,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721949,113393.00
01/17/2019 05:45,2,0.000,ALERT,211.03,301.47,60.022,1547721905,"201051344000646","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1185738.1,1185738.1,9999,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721951,113394.00
01/17/2019 05:45,2,0.000,ALERT,213.06,302.68,60.012,1547721905,"201051344000867","174011545737251",0.00,-8.00,0,300.57,306.88,0.0,0.0,0.000,1187776.6,1187776.6,33836,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721953,113395.00
01/17/2019 05:45,2,0.000,ALERT,213.51,303.28,60.022,1547721905,"201051344000633","174011545737251",0.00,-9.00,0,299.97,306.28,0.0,0.0,0.000,1186694.5,1186694.5,33883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721955,113396.00
01/17/2019 05:45,2,0.000,ALERT,211.03,301.77,60.049,1547721905,"201051344000955","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1204657.7,1204657.7,9995,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721956,113397.00
01/17/2019 05:45,2,0.000,ALERT,212.83,302.98,60.022,1547721905,"201051344000648","174011545737251",0.00,-10.00,0,300.57,306.58,0.0,0.0,0.000,1194853.6,1194853.6,33806,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547721959,113398.00
01/17/2019 05:45,2,0.000,ALERT,213.06,303.58,60.017,1547721905,"201051344000645","174011545737251",0.00,-8.00,0,301.17,306.58,0.0,0.0,0.000,1199183.1,1199183.1,33800,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721960,113399.00
01/17/2019 05:45,2,0.000,ALERT,212.83,304.18,60.017,1547721905,"201051344000569","174011545737251",0.00,-8.50,0,301.77,307.48,0.0,0.0,0.000,1216390.6,1216390.6,2069,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547721962,113400.00
01/17/2019 05:45,2,0.000,ALERT,213.06,303.28,60.028,1547721905,"179051228000119","174011545737251",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,2889.5,2889.5,2078,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547721964,113401.00
01/17/2019 06:00,2,0.000,ALERT,211.93,302.68,60.033,1547722804,"201051344000579","174011545737251",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,1215914.9,1215914.9,2093,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722806,113402.00
01/17/2019 06:00,2,0.000,ALERT,210.35,299.67,60.038,1547722804,"201051344001025","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1200688.2,1200688.2,10010,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722808,113403.00
01/17/2019 06:00,2,0.000,ALERT,210.35,300.27,60.028,1547722804,"201051344001093","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1192806.8,1192806.8,9994,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722810,113404.00
01/17/2019 06:00,2,0.000,ALERT,211.93,302.07,60.065,1547722804,"201051344000458","174011545737251",0.00,-6.50,0,300.57,306.28,0.0,0.0,0.000,1202207.8,1202207.8,2091,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722811,113405.00
01/17/2019 06:00,2,0.000,ALERT,210.35,300.87,60.038,1547722804,"201051344000890","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1197022.3,1197022.3,9991,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722813,113406.00
01/17/2019 06:00,2,0.000,ALERT,211.93,301.77,60.028,1547722804,"201051344000988","174011545737251",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,937781.3,937781.3,2106,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722815,113407.00
01/17/2019 06:00,2,0.000,ALERT,211.03,301.17,60.033,1547722804,"201051344000582","174011545737251",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,1176965.9,1176965.9,9959,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722817,113408.00
01/17/2019 06:00,2,0.000,ALERT,212.16,302.98,60.033,1547722804,"201051344000868","174011545737251",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,1189056.6,1189056.6,33837,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722819,113409.00
01/17/2019 06:00,2,0.000,ALERT,212.38,302.68,60.033,1547722804,"201051344000576","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1202606.4,1202606.4,6270,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722821,113410.00
01/17/2019 06:00,2,0.000,ALERT,212.16,302.07,60.033,1547722804,"201051344001158","174011545737251",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,1182301.8,1182301.8,2094,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722822,113411.00
01/17/2019 06:00,2,0.000,ALERT,210.57,299.97,60.070,1547722804,"201051344000917","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1193796.2,1193796.2,9965,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722824,113412.00
01/17/2019 06:00,2,0.000,ALERT,210.80,299.97,60.033,1547722804,"201051344000417","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,968789.8,968789.8,10050,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722826,113413.00
01/17/2019 06:00,2,0.000,ALERT,211.03,300.57,59.985,1547722804,"201051344000685","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1198024.4,1198024.4,10001,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722828,113414.00
01/17/2019 06:00,2,0.000,ALERT,210.57,299.67,60.022,1547722804,"201051344000651","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1191831.0,1191831.0,9998,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722830,113415.00
01/17/2019 06:00,2,0.000,ALERT,211.70,302.37,60.028,1547722804,"201051344000594","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,1206726.6,1206726.6,33805,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722831,113416.00
01/17/2019 06:00,2,0.000,ALERT,211.93,301.77,59.985,1547722804,"201051344000469","174011545737251",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,1191028.6,1191028.6,2095,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722833,113417.00
01/17/2019 06:00,2,0.000,ALERT,210.57,300.57,60.022,1547722804,"201051344000585","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1206638.6,1206638.6,10033,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722835,113418.00
01/17/2019 06:00,2,0.000,ALERT,212.38,301.77,60.043,1547722804,"201051344000853","174011545737251",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,1206838.4,1206838.4,2082,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722837,113419.00
01/17/2019 06:00,2,0.000,ALERT,210.35,299.97,60.033,1547722804,"201051344001145","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1205503.4,1205503.4,9977,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722839,113420.00
01/17/2019 06:00,2,0.000,ALERT,210.12,299.37,60.059,1547722804,"201051344000438","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1199420.1,1199420.1,10002,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722841,113421.00
01/17/2019 06:00,2,0.000,ALERT,209.67,299.67,60.022,1547722804,"201051344001135","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1187791.7,1187791.7,9979,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722842,113422.00
01/17/2019 06:00,2,0.000,ALERT,211.70,301.77,60.017,1547722804,"201051344000983","174011545737251",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,1206407.2,1206407.2,2084,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722844,113423.00
01/17/2019 06:00,2,0.000,ALERT,210.12,299.07,60.012,1547722804,"201051344001203","174011545737251",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,1196637.0,1196637.0,10010,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547722846,113424.00
01/17/2019 06:00,2,0.000,ALERT,209.67,299.37,60.012,1547722804,"201051344001230","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1191047.6,1191047.6,10005,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722848,113425.00
01/17/2019 06:00,2,0.000,ALERT,209.67,299.37,60.022,1547722804,"201051344000646","174011545737251",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,1185738.1,1185738.1,10001,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722850,113426.00
01/17/2019 06:00,2,0.000,ALERT,211.93,300.87,60.012,1547722804,"201051344000867","174011545737251",0.00,-8.00,0,299.37,305.68,0.0,0.0,0.000,1187776.6,1187776.6,33838,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722852,113427.00
01/17/2019 06:00,2,0.000,ALERT,212.38,301.47,60.001,1547722804,"201051344000633","174011545737251",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,1186694.5,1186694.5,33885,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722853,113428.00
01/17/2019 06:00,2,0.000,ALERT,209.67,299.67,60.006,1547722804,"201051344000955","174011545737251",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,1204657.7,1204657.7,9997,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722855,113429.00
01/17/2019 06:00,2,0.000,ALERT,211.93,301.17,60.006,1547722804,"201051344000648","174011545737251",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,1194853.6,1194853.6,33808,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722857,113430.00
01/17/2019 06:00,2,0.000,ALERT,212.38,301.77,60.012,1547722804,"201051344000645","174011545737251",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,1199183.1,1199183.1,33802,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722859,113431.00
01/17/2019 06:00,2,0.000,ALERT,211.93,302.37,60.049,1547722804,"201051344000569","174011545737251",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,1216390.6,1216390.6,2071,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547722861,113432.00
01/17/2019 06:00,2,0.000,ALERT,212.16,301.47,60.001,1547722804,"179051228000119","174011545737251",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,2889.5,2889.5,2080,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547722862,113433.00
01/17/2019 06:15,2,0.000,ALERT,211.25,301.17,60.017,1547723704,"201051344000579","174011545737251",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,1215914.9,1215914.9,2095,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723706,113434.00
01/17/2019 06:15,2,0.000,ALERT,210.12,299.37,60.059,1547723704,"201051344001025","174011545737251",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,1200688.2,1200688.2,10012,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723707,113435.00
01/17/2019 06:15,2,0.000,ALERT,210.35,299.97,60.012,1547723704,"201051344001093","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1192806.8,1192806.8,9996,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723709,113436.00
01/17/2019 06:15,2,0.000,ALERT,211.03,300.57,60.017,1547723704,"201051344000458","174011545737251",0.00,-6.50,0,297.87,304.48,0.0,0.0,0.000,1202207.8,1202207.8,2093,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723711,113437.00
01/17/2019 06:15,2,0.000,ALERT,210.12,300.27,60.022,1547723704,"201051344000890","174011545737251",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,1197022.3,1197022.3,9993,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723713,113438.00
01/17/2019 06:15,2,0.000,ALERT,210.80,300.27,60.012,1547723704,"201051344000988","174011545737251",0.00,-8.50,0,295.76,303.58,0.0,0.0,0.000,937781.3,937781.3,2108,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723715,113439.00
01/17/2019 06:15,2,0.000,ALERT,210.57,300.87,60.022,1547723704,"201051344000582","174011545737251",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,1176965.9,1176965.9,9961,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723717,113440.00
01/17/2019 06:15,2,0.000,ALERT,211.25,301.17,60.017,1547723704,"201051344000868","174011545737251",0.00,-8.50,0,298.17,304.78,0.0,0.0,0.000,1189056.6,1189056.6,33839,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547723719,113441.00
01/17/2019 06:15,2,0.000,ALERT,211.48,301.17,60.012,1547723704,"201051344000576","174011545737251",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,1202606.4,1202606.4,6272,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723720,113442.00
01/17/2019 06:15,2,0.000,ALERT,211.25,300.27,60.022,1547723704,"201051344001158","174011545737251",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,1182301.8,1182301.8,2096,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723722,113443.00
01/17/2019 06:15,2,0.000,ALERT,210.35,299.67,59.980,1547723704,"201051344000917","174011545737251",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,1193796.2,1193796.2,9967,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723724,113444.00
01/17/2019 06:15,2,0.000,ALERT,210.35,299.37,60.033,1547723704,"201051344000417","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,968789.8,968789.8,10052,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723726,113445.00
01/17/2019 06:15,2,0.000,ALERT,210.57,299.97,60.012,1547723704,"201051344000685","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,1198024.4,1198024.4,10003,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547723728,113446.00
01/17/2019 06:15,2,0.000,ALERT,210.12,299.07,60.006,1547723704,"201051344000651","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1191831.0,1191831.0,10000,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547723730,113447.00
01/17/2019 06:15,2,0.000,ALERT,210.80,300.87,60.012,1547723704,"201051344000594","174011545737251",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,1206726.6,1206726.6,33807,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547723731,113448.00
01/17/2019 06:15,2,0.000,ALERT,211.03,300.27,60.022,1547723704,"201051344000469","174011545737251",0.00,-9.00,0,297.26,303.58,0.0,0.0,0.000,1191028.6,1191028.6,2097,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547723733,113449.00
01/17/2019 06:15,2,0.000,ALERT,210.35,299.97,60.006,1547723704,"201051344000585","174011545737251",0.00,-8.00,0,296.36,302.07,0.0,0.0,0.000,1206638.6,1206638.6,10035,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723735,113450.00
01/17/2019 06:15,2,0.000,ALERT,211.70,300.27,60.001,1547723704,"201051344000853","174011545737251",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,1206838.4,1206838.4,2084,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723737,113451.00
01/17/2019 06:15,2,0.000,ALERT,210.35,299.97,60.001,1547723704,"201051344001145","174011545737251",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,1205503.4,1205503.4,9979,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723739,113452.00
01/17/2019 06:15,2,0.000,ALERT,210.12,299.67,59.996,1547723704,"201051344000438","174011545737251",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,1199420.1,1199420.1,10004,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547723740,113453.00
01/17/2019 06:15,2,0.000,ALERT,209.90,299.67,60.001,1547723704,"201051344001135","174011545737251",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,1187791.7,1187791.7,9981,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723742,113454.00
01/17/2019 06:15,2,0.000,ALERT,210.80,300.27,59.996,1547723704,"201051344000983","174011545737251",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,1206407.2,1206407.2,2086,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547723744,113455.00
01/17/2019 06:15,2,0.000,ALERT,210.12,299.37,59.996,1547723704,"201051344001203","174011545737251",0.00,-9.00,0,296.66,303.58,0.0,0.0,0.000,1196637.0,1196637.0,10012,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723746,113456.00
01/17/2019 06:15,2,0.000,ALERT,209.90,299.97,60.006,1547723704,"201051344001230","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1191047.6,1191047.6,10007,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723748,113457.00
01/17/2019 06:15,2,0.000,ALERT,209.67,299.37,60.012,1547723704,"201051344000646","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1185738.1,1185738.1,10003,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723750,113458.00
01/17/2019 06:15,2,0.000,ALERT,211.03,299.37,60.006,1547723704,"201051344000867","174011545737251",0.00,-7.00,0,296.66,303.88,0.0,0.0,0.000,1187776.6,1187776.6,33840,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723751,113459.00
01/17/2019 06:15,2,0.000,ALERT,211.70,299.67,60.017,1547723704,"201051344000633","174011545737251",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,1186694.5,1186694.5,33887,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547723753,113460.00
01/17/2019 06:15,2,0.000,ALERT,209.67,299.37,60.012,1547723704,"201051344000955","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1204657.7,1204657.7,9999,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723755,113461.00
01/17/2019 06:15,2,0.000,ALERT,211.03,299.37,60.006,1547723704,"201051344000648","174011545737251",0.00,-10.00,0,296.96,303.58,0.0,0.0,0.000,1194853.6,1194853.6,33810,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547723757,113462.00
01/17/2019 06:15,2,0.000,ALERT,211.48,300.27,60.022,1547723704,"201051344000645","174011545737251",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,1199183.1,1199183.1,33804,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723759,113463.00
01/17/2019 06:15,2,0.000,ALERT,211.03,300.87,60.006,1547723704,"201051344000569","174011545737251",0.00,-8.50,0,298.17,304.48,0.0,0.0,0.000,1216390.6,1216390.6,2073,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547723760,113464.00
01/17/2019 06:15,2,0.000,ALERT,211.25,299.67,60.012,1547723704,"179051228000119","174011545737251",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,2889.5,2889.5,2082,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547723762,113465.00
01/17/2019 06:30,2,0.000,ALERT,211.25,301.47,60.022,1547724604,"201051344000579","174011545737251",0.00,-8.50,0,298.77,311.69,0.0,0.0,0.000,1215914.9,1215914.9,2097,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724606,113466.00
01/17/2019 06:30,2,0.000,ALERT,209.67,298.77,59.980,1547724604,"201051344001025","174011545737251",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,1200688.2,1200688.2,10014,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724608,113467.00
01/17/2019 06:30,2,0.000,ALERT,209.90,299.67,60.038,1547724604,"201051344001093","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1192806.8,1192806.8,9998,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724610,113468.00
01/17/2019 06:30,2,0.000,ALERT,211.03,300.87,59.980,1547724604,"201051344000458","174011545737251",0.00,-6.50,0,298.17,311.39,0.0,0.0,0.000,1202207.8,1202207.8,2095,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724612,113469.00
01/17/2019 06:30,2,0.000,ALERT,209.90,299.67,60.012,1547724604,"201051344000890","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1197022.3,1197022.3,9995,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724614,113470.00
01/17/2019 06:30,2,0.000,ALERT,211.03,300.57,60.043,1547724604,"201051344000988","174011545737251",0.00,-8.50,0,295.76,310.49,0.0,0.0,0.000,937781.3,937781.3,2110,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724616,113471.00
01/17/2019 06:30,2,0.000,ALERT,210.57,300.57,60.001,1547724604,"201051344000582","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1176965.9,1176965.9,9963,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724617,113472.00
01/17/2019 06:30,2,0.000,ALERT,211.03,301.17,59.969,1547724604,"201051344000868","174011545737251",0.00,-8.50,0,299.07,312.29,0.0,0.0,0.000,1189056.6,1189056.6,33841,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724619,113473.00
01/17/2019 06:30,2,0.000,ALERT,211.70,301.47,59.980,1547724604,"201051344000576","174011545737251",0.00,-8.50,0,298.47,311.99,0.0,0.0,0.000,1202606.4,1202606.4,6274,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724621,113474.00
01/17/2019 06:30,2,0.000,ALERT,211.25,300.57,60.006,1547724604,"201051344001158","174011545737251",0.00,-10.00,0,297.87,311.09,0.0,0.0,0.000,1182301.8,1182301.8,2098,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724623,113475.00
01/17/2019 06:30,2,0.000,ALERT,210.12,298.77,60.017,1547724604,"201051344000917","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1193796.2,1193796.2,9969,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724625,113476.00
01/17/2019 06:30,2,0.000,ALERT,210.35,299.07,60.001,1547724604,"201051344000417","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,968789.8,968789.8,10054,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724626,113477.00
01/17/2019 06:30,2,0.000,ALERT,210.12,299.07,60.033,1547724604,"201051344000685","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1198024.4,1198024.4,10005,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724628,113478.00
01/17/2019 06:30,2,0.000,ALERT,210.12,298.47,59.990,1547724604,"201051344000651","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1191831.0,1191831.0,10002,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724630,113479.00
01/17/2019 06:30,2,0.000,ALERT,210.57,301.17,59.975,1547724604,"201051344000594","174011545737251",0.00,-9.00,0,297.87,312.29,0.0,0.0,0.000,1206726.6,1206726.6,33809,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724632,113480.00
01/17/2019 06:30,2,0.000,ALERT,211.25,300.57,60.006,1547724604,"201051344000469","174011545737251",0.00,-9.00,0,297.26,311.09,0.0,0.0,0.000,1191028.6,1191028.6,2099,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724634,113481.00
01/17/2019 06:30,2,0.000,ALERT,210.12,299.67,60.017,1547724604,"201051344000585","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1206638.6,1206638.6,10037,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724635,113482.00
01/17/2019 06:30,2,0.000,ALERT,211.70,300.27,60.012,1547724604,"201051344000853","174011545737251",0.00,-8.50,0,298.17,311.09,0.0,0.0,0.000,1206838.4,1206838.4,2086,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724637,113483.00
01/17/2019 06:30,2,0.000,ALERT,210.12,299.37,59.996,1547724604,"201051344001145","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1205503.4,1205503.4,9981,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724639,113484.00
01/17/2019 06:30,2,0.000,ALERT,209.90,299.07,60.001,1547724604,"201051344000438","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1199420.1,1199420.1,10006,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724641,113485.00
01/17/2019 06:30,2,0.000,ALERT,209.67,299.07,60.006,1547724604,"201051344001135","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1187791.7,1187791.7,9983,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724643,113486.00
01/17/2019 06:30,2,0.000,ALERT,211.03,300.57,60.006,1547724604,"201051344000983","174011545737251",0.00,-8.50,0,298.47,311.09,0.0,0.0,0.000,1206407.2,1206407.2,2088,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724645,113487.00
01/17/2019 06:30,2,0.000,ALERT,209.90,298.77,59.996,1547724604,"201051344001203","174011545737251",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,1196637.0,1196637.0,10014,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724647,113488.00
01/17/2019 06:30,2,0.000,ALERT,209.90,299.37,60.038,1547724604,"201051344001230","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1191047.6,1191047.6,10009,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724648,113489.00
01/17/2019 06:30,2,0.000,ALERT,209.67,299.07,60.012,1547724604,"201051344000646","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1185738.1,1185738.1,10005,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724650,113490.00
01/17/2019 06:30,2,0.000,ALERT,211.48,299.97,60.012,1547724604,"201051344000867","174011545737251",0.00,-7.00,0,296.96,311.39,0.0,0.0,0.000,1187776.6,1187776.6,33842,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724652,113491.00
01/17/2019 06:30,2,0.000,ALERT,211.70,300.57,60.012,1547724604,"201051344000633","174011545737251",0.00,-9.00,0,296.36,311.69,0.0,0.0,0.000,1186694.5,1186694.5,33889,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724654,113492.00
01/17/2019 06:30,2,0.000,ALERT,209.22,299.07,59.990,1547724604,"201051344000955","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1204657.7,1204657.7,10001,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724656,113493.00
01/17/2019 06:30,2,0.000,ALERT,211.25,299.97,60.006,1547724604,"201051344000648","174011545737251",0.00,-10.00,0,297.57,310.79,0.0,0.0,0.000,1194853.6,1194853.6,33812,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547724657,113494.00
01/17/2019 06:30,2,0.000,ALERT,211.48,300.57,60.038,1547724604,"201051344000645","174011545737251",0.00,-8.00,0,298.17,311.39,0.0,0.0,0.000,1199183.1,1199183.1,33806,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724659,113495.00
01/17/2019 06:30,2,0.000,ALERT,211.25,301.17,60.012,1547724604,"201051344000569","174011545737251",0.00,-8.50,0,298.77,311.69,0.0,0.0,0.000,1216390.6,1216390.6,2075,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547724661,113496.00
01/17/2019 06:30,2,0.000,ALERT,211.48,299.97,59.990,1547724604,"179051228000119","174011545737251",0.00,-6.50,0,296.66,310.79,0.0,0.0,0.000,2889.5,2889.5,2084,0,0,0,L,46974696,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547724663,113497.00
