ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 06:45,2,0.000,ALERT,213.74,307.78,60.006,1547725504,"201051344000579","174011545737251",0.00,-8.50,0,299.37,312.59,0.0,0.0,0.000,1215914.9,1215914.9,2099,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725506,113498.00
01/17/2019 06:45,2,0.000,ALERT,212.16,304.18,59.996,1547725504,"201051344001025","174011545737251",0.00,-10.00,0,296.36,308.69,0.0,0.0,0.000,1200688.2,1200688.2,10016,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725508,113499.00
01/17/2019 06:45,2,0.000,ALERT,212.38,305.08,59.996,1547725504,"201051344001093","174011545737251",0.00,-7.00,0,296.66,308.09,0.0,0.0,0.000,1192806.8,1192806.8,10000,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725510,113500.00
01/17/2019 06:45,2,0.000,ALERT,213.51,306.88,59.996,1547725504,"201051344000458","174011545737251",0.00,-6.50,0,298.47,312.29,0.0,0.0,0.000,1202207.8,1202207.8,2097,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725512,113501.00
01/17/2019 06:45,2,0.000,ALERT,211.93,305.08,60.038,1547725504,"201051344000890","174011545737251",0.00,-8.00,0,297.57,309.29,0.0,0.0,0.000,1197022.3,1197022.3,9997,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725513,113502.00
01/17/2019 06:45,2,0.000,ALERT,213.51,306.58,60.001,1547725504,"201051344000988","174011545737251",0.00,-8.50,0,296.06,311.99,0.0,0.0,0.000,937781.3,937781.3,2112,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725515,113503.00
01/17/2019 06:45,2,0.000,ALERT,212.61,305.98,59.996,1547725504,"201051344000582","174011545737251",0.00,-10.00,0,297.87,308.99,0.0,0.0,0.000,1176965.9,1176965.9,9965,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547725517,113504.00
01/17/2019 06:45,2,0.000,ALERT,213.74,307.48,59.959,1547725504,"201051344000868","174011545737251",0.00,-8.50,0,299.37,312.89,0.0,0.0,0.000,1189056.6,1189056.6,33843,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725519,113505.00
01/17/2019 06:45,2,0.000,ALERT,214.19,307.48,59.990,1547725504,"201051344000576","174011545737251",0.00,-8.50,0,298.77,312.59,0.0,0.0,0.000,1202606.4,1202606.4,6276,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547725521,113506.00
01/17/2019 06:45,2,0.000,ALERT,213.96,307.18,60.001,1547725504,"201051344001158","174011545737251",0.00,-9.00,0,298.17,311.99,0.0,0.0,0.000,1182301.8,1182301.8,2100,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725522,113507.00
01/17/2019 06:45,2,0.000,ALERT,212.61,304.78,59.985,1547725504,"201051344000917","174011545737251",0.00,-6.50,0,295.76,307.78,0.0,0.0,0.000,1193796.2,1193796.2,9971,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725524,113508.00
01/17/2019 06:45,2,0.000,ALERT,212.38,304.48,59.985,1547725504,"201051344000417","174011545737251",0.00,-9.00,0,296.36,307.48,0.0,0.0,0.000,968789.8,968789.8,10056,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725526,113509.00
01/17/2019 06:45,2,0.000,ALERT,212.61,304.78,60.006,1547725504,"201051344000685","174011545737251",0.00,-8.50,0,296.66,308.09,0.0,0.0,0.000,1198024.4,1198024.4,10007,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725528,113510.00
01/17/2019 06:45,2,0.000,ALERT,212.38,304.18,59.996,1547725504,"201051344000651","174011545737251",0.00,-11.00,0,296.36,307.48,0.0,0.0,0.000,1191831.0,1191831.0,10004,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725530,113511.00
01/17/2019 06:45,2,0.000,ALERT,213.51,307.48,59.985,1547725504,"201051344000594","174011545737251",0.00,-9.00,0,298.47,312.89,0.0,0.0,0.000,1206726.6,1206726.6,33811,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725531,113512.00
01/17/2019 06:45,2,0.000,ALERT,213.74,306.58,59.985,1547725504,"201051344000469","174011545737251",0.00,-10.00,0,297.87,311.99,0.0,0.0,0.000,1191028.6,1191028.6,2101,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725533,113513.00
01/17/2019 06:45,2,0.000,ALERT,212.16,305.08,59.990,1547725504,"201051344000585","174011545737251",0.00,-8.00,0,296.66,308.09,0.0,0.0,0.000,1206638.6,1206638.6,10039,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547725535,113514.00
01/17/2019 06:45,2,0.000,ALERT,214.19,307.18,59.975,1547725504,"201051344000853","174011545737251",0.00,-9.00,0,298.47,311.69,0.0,0.0,0.000,1206838.4,1206838.4,2088,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725537,113515.00
01/17/2019 06:45,2,0.000,ALERT,212.38,305.08,59.980,1547725504,"201051344001145","174011545737251",0.00,-8.50,0,297.26,308.99,0.0,0.0,0.000,1205503.4,1205503.4,9983,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725539,113516.00
01/17/2019 06:45,2,0.000,ALERT,212.38,304.78,59.990,1547725504,"201051344000438","174011545737251",0.00,-9.00,0,297.26,308.69,0.0,0.0,0.000,1199420.1,1199420.1,10008,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725541,113517.00
01/17/2019 06:45,2,0.000,ALERT,211.93,304.78,59.996,1547725504,"201051344001135","174011545737251",0.00,-8.50,0,296.96,308.69,0.0,0.0,0.000,1187791.7,1187791.7,9985,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547725543,113518.00
01/17/2019 06:45,2,0.000,ALERT,213.74,307.18,59.980,1547725504,"201051344000983","174011545737251",0.00,-8.50,0,298.77,311.99,0.0,0.0,0.000,1206407.2,1206407.2,2090,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725544,113519.00
01/17/2019 06:45,2,0.000,ALERT,212.16,304.18,59.948,1547725504,"201051344001203","174011545737251",0.00,-9.00,0,296.66,309.59,0.0,0.0,0.000,1196637.0,1196637.0,10016,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725546,113520.00
01/17/2019 06:45,2,0.000,ALERT,212.38,305.38,59.969,1547725504,"201051344001230","174011545737251",0.00,-8.50,0,297.26,308.09,0.0,0.0,0.000,1191047.6,1191047.6,10011,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725548,113521.00
01/17/2019 06:45,2,0.000,ALERT,211.93,304.78,59.990,1547725504,"201051344000646","174011545737251",0.00,-9.00,0,296.36,308.09,0.0,0.0,0.000,1185738.1,1185738.1,10007,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725550,113522.00
01/17/2019 06:45,2,0.000,ALERT,214.19,306.28,59.985,1547725504,"201051344000867","174011545737251",0.00,-7.00,0,297.57,311.99,0.0,0.0,0.000,1187776.6,1187776.6,33844,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547725552,113523.00
01/17/2019 06:45,2,0.000,ALERT,214.64,306.58,59.980,1547725504,"201051344000633","174011545737251",0.00,-9.00,0,296.96,312.29,0.0,0.0,0.000,1186694.5,1186694.5,33891,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725553,113524.00
01/17/2019 06:45,2,0.000,ALERT,211.93,305.08,59.990,1547725504,"201051344000955","174011545737251",0.00,-8.50,0,296.96,308.09,0.0,0.0,0.000,1204657.7,1204657.7,10003,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547725555,113525.00
01/17/2019 06:45,2,0.000,ALERT,213.96,305.98,59.996,1547725504,"201051344000648","174011545737251",0.00,-10.00,0,297.87,311.99,0.0,0.0,0.000,1194853.6,1194853.6,33814,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725557,113526.00
01/17/2019 06:45,2,0.000,ALERT,214.19,306.58,60.017,1547725504,"201051344000645","174011545737251",0.00,-8.00,0,298.47,312.29,0.0,0.0,0.000,1199183.1,1199183.1,33808,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547725559,113527.00
01/17/2019 06:45,2,0.000,ALERT,213.74,306.88,59.985,1547725504,"201051344000569","174011545737251",0.00,-8.50,0,299.07,312.59,0.0,0.0,0.000,1216390.6,1216390.6,2077,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547725561,113528.00
01/17/2019 06:45,2,0.000,ALERT,213.96,305.98,59.990,1547725504,"179051228000119","174011545737251",0.00,-6.50,0,296.96,311.69,0.0,0.0,0.000,2889.5,2889.5,2086,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547725563,113529.00
01/17/2019 07:00,2,0.000,ALERT,213.51,306.88,60.012,1547726404,"201051344000579","174011545737251",0.00,-8.50,0,304.78,310.19,0.0,0.0,0.000,1215914.9,1215914.9,2101,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726407,113530.00
01/17/2019 07:00,2,0.000,ALERT,212.16,304.18,60.006,1547726404,"201051344001025","174011545737251",0.00,-10.00,0,302.07,307.18,0.0,0.0,0.000,1200688.2,1200688.2,10018,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547726408,113531.00
01/17/2019 07:00,2,0.000,ALERT,212.16,305.08,60.006,1547726404,"201051344001093","174011545737251",0.00,-7.00,0,302.37,306.88,0.0,0.0,0.000,1192806.8,1192806.8,10002,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726410,113532.00
01/17/2019 07:00,2,0.000,ALERT,213.29,306.28,60.006,1547726404,"201051344000458","174011545737251",0.00,-6.50,0,303.88,310.19,0.0,0.0,0.000,1202207.8,1202207.8,2099,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726412,113533.00
01/17/2019 07:00,2,0.000,ALERT,212.16,305.38,60.017,1547726404,"201051344000890","174011545737251",0.00,-8.00,0,303.28,307.78,0.0,0.0,0.000,1197022.3,1197022.3,9999,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726414,113534.00
01/17/2019 07:00,2,0.000,ALERT,213.29,305.98,60.038,1547726404,"201051344000988","174011545737251",0.00,-8.50,0,301.47,308.99,0.0,0.0,0.000,937781.3,937781.3,2114,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726416,113535.00
01/17/2019 07:00,2,0.000,ALERT,212.61,305.68,60.022,1547726404,"201051344000582","174011545737251",0.00,-10.00,0,303.28,307.48,0.0,0.0,0.000,1176965.9,1176965.9,9967,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547726417,113536.00
01/17/2019 07:00,2,0.000,ALERT,213.51,306.88,60.028,1547726404,"201051344000868","174011545737251",0.00,-8.50,0,304.78,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33845,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726419,113537.00
01/17/2019 07:00,2,0.000,ALERT,213.96,306.88,60.001,1547726404,"201051344000576","174011545737251",0.00,-8.50,0,303.88,309.59,0.0,0.0,0.000,1202606.4,1202606.4,6278,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726421,113538.00
01/17/2019 07:00,2,0.000,ALERT,213.51,305.98,59.996,1547726404,"201051344001158","174011545737251",0.00,-10.00,0,303.58,308.99,0.0,0.0,0.000,1182301.8,1182301.8,2102,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726423,113539.00
01/17/2019 07:00,2,0.000,ALERT,212.38,304.48,59.996,1547726404,"201051344000917","174011545737251",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,1193796.2,1193796.2,9973,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726425,113540.00
01/17/2019 07:00,2,0.000,ALERT,212.38,304.18,59.990,1547726404,"201051344000417","174011545737251",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,968789.8,968789.8,10058,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726427,113541.00
01/17/2019 07:00,2,0.000,ALERT,212.38,304.48,60.001,1547726404,"201051344000685","174011545737251",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,1198024.4,1198024.4,10009,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726428,113542.00
01/17/2019 07:00,2,0.000,ALERT,212.16,303.88,60.049,1547726404,"201051344000651","174011545737251",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,1191831.0,1191831.0,10006,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726430,113543.00
01/17/2019 07:00,2,0.000,ALERT,213.06,306.58,60.001,1547726404,"201051344000594","174011545737251",0.00,-9.00,0,303.58,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33813,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726432,113544.00
01/17/2019 07:00,2,0.000,ALERT,213.74,306.28,59.980,1547726404,"201051344000469","174011545737251",0.00,-10.00,0,302.98,309.29,0.0,0.0,0.000,1191028.6,1191028.6,2103,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726434,113545.00
01/17/2019 07:00,2,0.000,ALERT,212.38,304.78,59.959,1547726404,"201051344000585","174011545737251",0.00,-8.50,0,302.07,306.88,0.0,0.0,0.000,1206638.6,1206638.6,10041,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726436,113546.00
01/17/2019 07:00,2,0.000,ALERT,214.19,306.28,59.996,1547726404,"201051344000853","174011545737251",0.00,-9.00,0,303.88,309.29,0.0,0.0,0.000,1206838.4,1206838.4,2090,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726438,113547.00
01/17/2019 07:00,2,0.000,ALERT,212.38,304.78,60.001,1547726404,"201051344001145","174011545737251",0.00,-8.50,0,302.98,307.48,0.0,0.0,0.000,1205503.4,1205503.4,9985,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726440,113548.00
01/17/2019 07:00,2,0.000,ALERT,212.16,304.48,59.990,1547726404,"201051344000438","174011545737251",0.00,-10.00,0,302.68,307.18,0.0,0.0,0.000,1199420.1,1199420.1,10010,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726441,113549.00
01/17/2019 07:00,2,0.000,ALERT,211.70,304.48,59.953,1547726404,"201051344001135","174011545737251",0.00,-9.00,0,302.98,307.18,0.0,0.0,0.000,1187791.7,1187791.7,9987,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726443,113550.00
01/17/2019 07:00,2,0.000,ALERT,213.51,306.28,59.996,1547726404,"201051344000983","174011545737251",0.00,-8.50,0,304.18,309.59,0.0,0.0,0.000,1206407.2,1206407.2,2092,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547726445,113551.00
01/17/2019 07:00,2,0.000,ALERT,212.16,304.18,59.990,1547726404,"201051344001203","174011545737251",0.00,-9.00,0,302.37,308.39,0.0,0.0,0.000,1196637.0,1196637.0,10018,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726447,113552.00
01/17/2019 07:00,2,0.000,ALERT,211.93,304.48,60.006,1547726404,"201051344001230","174011545737251",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,1191047.6,1191047.6,10013,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726449,113553.00
01/17/2019 07:00,2,0.000,ALERT,211.93,304.48,60.001,1547726404,"201051344000646","174011545737251",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,1185738.1,1185738.1,10009,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547726450,113554.00
01/17/2019 07:00,2,0.000,ALERT,213.74,305.68,60.001,1547726404,"201051344000867","174011545737251",0.00,-8.00,0,303.28,309.59,0.0,0.0,0.000,1187776.6,1187776.6,33846,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547726452,113555.00
01/17/2019 07:00,2,0.000,ALERT,214.19,305.98,60.006,1547726404,"201051344000633","174011545737251",0.00,-9.00,0,302.37,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33893,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726454,113556.00
01/17/2019 07:00,2,0.000,ALERT,211.70,304.48,59.980,1547726404,"201051344000955","174011545737251",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,1204657.7,1204657.7,10005,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726456,113557.00
01/17/2019 07:00,2,0.000,ALERT,213.51,305.38,60.006,1547726404,"201051344000648","174011545737251",0.00,-10.00,0,303.28,309.29,0.0,0.0,0.000,1194853.6,1194853.6,33816,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726458,113558.00
01/17/2019 07:00,2,0.000,ALERT,213.96,306.28,60.012,1547726404,"201051344000645","174011545737251",0.00,-8.00,0,303.88,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33810,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547726460,113559.00
01/17/2019 07:00,2,0.000,ALERT,213.51,306.88,60.006,1547726404,"201051344000569","174011545737251",0.00,-8.50,0,304.78,310.19,0.0,0.0,0.000,1216390.6,1216390.6,2079,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547726461,113560.00
01/17/2019 07:00,2,0.000,ALERT,213.74,305.68,60.001,1547726404,"179051228000119","174011545737251",0.00,-6.50,0,302.68,308.69,0.0,0.0,0.000,2889.5,2889.5,2088,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547726463,113561.00
01/17/2019 07:15,2,0.000,ALERT,212.61,307.78,59.996,1547727305,"201051344000579","174011545737251",0.00,-8.50,0,304.48,318.00,0.0,0.0,0.000,1215914.9,1215914.9,2103,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727307,113562.00
01/17/2019 07:15,2,0.000,ALERT,210.80,303.28,59.980,1547727305,"201051344001025","174011545737251",0.00,-10.00,0,301.47,318.30,0.0,0.0,0.000,1200688.2,1200688.2,10020,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727309,113563.00
01/17/2019 07:15,2,0.000,ALERT,211.03,304.48,60.038,1547727305,"201051344001093","174011545737251",0.00,-8.00,0,301.77,318.30,0.0,0.0,0.000,1192806.8,1192806.8,10004,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547727310,113564.00
01/17/2019 07:15,2,0.000,ALERT,212.38,307.18,59.990,1547727305,"201051344000458","174011545737251",0.00,-7.00,0,303.58,317.70,0.0,0.0,0.000,1202207.8,1202207.8,2101,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727312,113565.00
01/17/2019 07:15,2,0.000,ALERT,211.03,304.78,59.959,1547727305,"201051344000890","174011545737251",0.00,-8.50,0,302.68,318.91,0.0,0.0,0.000,1197022.3,1197022.3,10001,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547727314,113566.00
01/17/2019 07:15,2,0.000,ALERT,212.38,306.88,59.985,1547727305,"201051344000988","174011545737251",0.00,-8.50,0,301.17,316.50,0.0,0.0,0.000,937781.3,937781.3,2116,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547727316,113567.00
01/17/2019 07:15,2,0.000,ALERT,211.70,305.08,59.985,1547727305,"201051344000582","174011545737251",0.00,-10.00,0,302.68,319.81,0.0,0.0,0.000,1176965.9,1176965.9,9969,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727318,113568.00
01/17/2019 07:15,2,0.000,ALERT,212.61,308.09,60.028,1547727305,"201051344000868","174011545737251",0.00,-9.00,0,304.48,317.70,0.0,0.0,0.000,1189056.6,1189056.6,33847,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727319,113569.00
01/17/2019 07:15,2,0.000,ALERT,213.06,308.09,59.953,1547727305,"201051344000576","174011545737251",0.00,-8.50,0,303.88,317.10,0.0,0.0,0.000,1202606.4,1202606.4,6280,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727321,113570.00
01/17/2019 07:15,2,0.000,ALERT,212.83,307.18,59.990,1547727305,"201051344001158","174011545737251",0.00,-10.00,0,303.28,316.80,0.0,0.0,0.000,1182301.8,1182301.8,2104,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727323,113571.00
01/17/2019 07:15,2,0.000,ALERT,211.25,303.88,60.017,1547727305,"201051344000917","174011545737251",0.00,-7.00,0,300.87,317.70,0.0,0.0,0.000,1193796.2,1193796.2,9975,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727325,113572.00
01/17/2019 07:15,2,0.000,ALERT,211.25,303.88,59.980,1547727305,"201051344000417","174011545737251",0.00,-9.00,0,301.77,318.00,0.0,0.0,0.000,968789.8,968789.8,10060,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727327,113573.00
01/17/2019 07:15,2,0.000,ALERT,211.48,304.48,60.001,1547727305,"201051344000685","174011545737251",0.00,-8.50,0,301.77,318.91,0.0,0.0,0.000,1198024.4,1198024.4,10011,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727329,113574.00
01/17/2019 07:15,2,0.000,ALERT,211.48,304.18,60.006,1547727305,"201051344000651","174011545737251",0.00,-11.00,0,301.47,317.70,0.0,0.0,0.000,1191831.0,1191831.0,10008,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727330,113575.00
01/17/2019 07:15,2,0.000,ALERT,212.38,308.09,59.990,1547727305,"201051344000594","174011545737251",0.00,-9.00,0,303.58,317.10,0.0,0.0,0.000,1206726.6,1206726.6,33815,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727332,113576.00
01/17/2019 07:15,2,0.000,ALERT,212.83,307.48,59.964,1547727305,"201051344000469","174011545737251",0.00,-10.00,0,302.98,316.80,0.0,0.0,0.000,1191028.6,1191028.6,2105,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547727334,113577.00
01/17/2019 07:15,2,0.000,ALERT,211.48,304.78,60.001,1547727305,"201051344000585","174011545737251",0.00,-8.50,0,301.47,318.61,0.0,0.0,0.000,1206638.6,1206638.6,10043,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727336,113578.00
01/17/2019 07:15,2,0.000,ALERT,213.29,307.48,60.017,1547727305,"201051344000853","174011545737251",0.00,-9.00,0,303.58,317.10,0.0,0.0,0.000,1206838.4,1206838.4,2092,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727338,113579.00
01/17/2019 07:15,2,0.000,ALERT,211.70,305.08,59.985,1547727305,"201051344001145","174011545737251",0.00,-9.00,0,302.37,318.91,0.0,0.0,0.000,1205503.4,1205503.4,9987,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727339,113580.00
01/17/2019 07:15,2,0.000,ALERT,211.48,304.78,60.038,1547727305,"201051344000438","174011545737251",0.00,-9.00,0,302.37,318.30,0.0,0.0,0.000,1199420.1,1199420.1,10012,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727341,113581.00
01/17/2019 07:15,2,0.000,ALERT,211.03,304.78,59.996,1547727305,"201051344001135","174011545737251",0.00,-9.00,0,302.07,318.30,0.0,0.0,0.000,1187791.7,1187791.7,9989,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727343,113582.00
01/17/2019 07:15,2,0.000,ALERT,212.61,307.78,59.996,1547727305,"201051344000983","174011545737251",0.00,-8.50,0,303.88,317.40,0.0,0.0,0.000,1206407.2,1206407.2,2094,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547727345,113583.00
01/17/2019 07:15,2,0.000,ALERT,211.48,304.18,60.001,1547727305,"201051344001203","174011545737251",0.00,-9.00,0,301.77,319.21,0.0,0.0,0.000,1196637.0,1196637.0,10020,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727347,113584.00
01/17/2019 07:15,2,0.000,ALERT,211.25,305.08,60.001,1547727305,"201051344001230","174011545737251",0.00,-8.50,0,302.37,319.21,0.0,0.0,0.000,1191047.6,1191047.6,10015,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727349,113585.00
01/17/2019 07:15,2,0.000,ALERT,211.03,304.78,60.001,1547727305,"201051344000646","174011545737251",0.00,-10.00,0,301.47,318.61,0.0,0.0,0.000,1185738.1,1185738.1,10011,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547727350,113586.00
01/17/2019 07:15,2,0.000,ALERT,212.83,306.88,59.996,1547727305,"201051344000867","174011545737251",0.00,-8.00,0,302.98,317.10,0.0,0.0,0.000,1187776.6,1187776.6,33848,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547727352,113587.00
01/17/2019 07:15,2,0.000,ALERT,213.51,307.18,59.990,1547727305,"201051344000633","174011545737251",0.00,-9.00,0,302.07,316.80,0.0,0.0,0.000,1186694.5,1186694.5,33895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727354,113588.00
01/17/2019 07:15,2,0.000,ALERT,210.80,304.48,60.054,1547727305,"201051344000955","174011545737251",0.00,-9.00,0,301.77,318.30,0.0,0.0,0.000,1204657.7,1204657.7,10007,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727356,113589.00
01/17/2019 07:15,2,0.000,ALERT,212.83,306.88,59.996,1547727305,"201051344000648","174011545737251",0.00,-11.00,0,302.98,317.10,0.0,0.0,0.000,1194853.6,1194853.6,33818,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727358,113590.00
01/17/2019 07:15,2,0.000,ALERT,213.06,307.18,60.001,1547727305,"201051344000645","174011545737251",0.00,-8.50,0,303.88,317.10,0.0,0.0,0.000,1199183.1,1199183.1,33812,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727360,113591.00
01/17/2019 07:15,2,0.000,ALERT,212.38,307.48,59.975,1547727305,"201051344000569","174011545737251",0.00,-9.00,0,304.48,318.00,0.0,0.0,0.000,1216390.6,1216390.6,2081,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547727361,113592.00
01/17/2019 07:15,2,0.000,ALERT,212.83,306.58,59.996,1547727305,"179051228000119","174011545737251",0.00,-7.00,0,302.68,316.20,0.0,0.0,0.000,2889.5,2889.5,2090,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547727363,113593.00
01/17/2019 07:30,2,0.000,ALERT,212.61,307.78,60.017,1547728204,"201051344000579","174011545737251",0.00,-9.00,0,305.38,309.89,0.0,0.0,0.000,1215914.9,1215914.9,2105,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728206,113594.00
01/17/2019 07:30,2,0.000,ALERT,210.80,303.28,60.049,1547728204,"201051344001025","174011545737251",0.00,-10.00,0,301.47,306.88,0.0,0.0,0.000,1200688.2,1200688.2,10022,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728208,113595.00
01/17/2019 07:30,2,0.000,ALERT,211.03,303.88,60.017,1547728204,"201051344001093","174011545737251",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,1192806.8,1192806.8,10006,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728210,113596.00
01/17/2019 07:30,2,0.000,ALERT,212.38,307.18,60.038,1547728204,"201051344000458","174011545737251",0.00,-7.00,0,304.78,309.89,0.0,0.0,0.000,1202207.8,1202207.8,2103,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728212,113597.00
01/17/2019 07:30,2,0.000,ALERT,211.03,304.18,60.017,1547728204,"201051344000890","174011545737251",0.00,-8.50,0,302.68,307.18,0.0,0.0,0.000,1197022.3,1197022.3,10003,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728214,113598.00
01/17/2019 07:30,2,0.000,ALERT,212.16,306.28,60.028,1547728204,"201051344000988","174011545737251",0.00,-8.50,0,302.37,308.69,0.0,0.0,0.000,937781.3,937781.3,2118,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728216,113599.00
01/17/2019 07:30,2,0.000,ALERT,211.70,305.08,60.022,1547728204,"201051344000582","174011545737251",0.00,-10.00,0,302.98,307.18,0.0,0.0,0.000,1176965.9,1176965.9,9971,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728218,113600.00
01/17/2019 07:30,2,0.000,ALERT,212.61,308.39,60.065,1547728204,"201051344000868","174011545737251",0.00,-9.00,0,305.38,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33849,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728220,113601.00
01/17/2019 07:30,2,0.000,ALERT,212.83,308.09,60.028,1547728204,"201051344000576","174011545737251",0.00,-9.00,0,304.78,309.29,0.0,0.0,0.000,1202606.4,1202606.4,6282,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547728222,113602.00
01/17/2019 07:30,2,0.000,ALERT,212.61,307.18,60.022,1547728204,"201051344001158","174011545737251",0.00,-10.00,0,304.18,308.99,0.0,0.0,0.000,1182301.8,1182301.8,2106,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547728223,113603.00
01/17/2019 07:30,2,0.000,ALERT,211.25,303.58,60.059,1547728204,"201051344000917","174011545737251",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,1193796.2,1193796.2,9977,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547728225,113604.00
01/17/2019 07:30,2,0.000,ALERT,211.25,303.58,60.017,1547728204,"201051344000417","174011545737251",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,968789.8,968789.8,10062,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728227,113605.00
01/17/2019 07:30,2,0.000,ALERT,211.48,304.18,60.033,1547728204,"201051344000685","174011545737251",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,1198024.4,1198024.4,10013,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547728229,113606.00
01/17/2019 07:30,2,0.000,ALERT,211.25,303.28,60.086,1547728204,"201051344000651","174011545737251",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,1191831.0,1191831.0,10010,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728231,113607.00
01/17/2019 07:30,2,0.000,ALERT,212.16,307.78,60.022,1547728204,"201051344000594","174011545737251",0.00,-10.00,0,304.48,309.29,0.0,0.0,0.000,1206726.6,1206726.6,33817,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547728232,113608.00
01/17/2019 07:30,2,0.000,ALERT,212.61,307.48,60.028,1547728204,"201051344000469","174011545737251",0.00,-10.00,0,303.88,308.99,0.0,0.0,0.000,1191028.6,1191028.6,2107,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728234,113609.00
01/17/2019 07:30,2,0.000,ALERT,211.48,304.48,60.033,1547728204,"201051344000585","174011545737251",0.00,-8.50,0,301.47,306.58,0.0,0.0,0.000,1206638.6,1206638.6,10045,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728236,113610.00
01/17/2019 07:30,2,0.000,ALERT,213.06,307.18,60.028,1547728204,"201051344000853","174011545737251",0.00,-9.00,0,304.78,309.29,0.0,0.0,0.000,1206838.4,1206838.4,2094,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547728238,113611.00
01/17/2019 07:30,2,0.000,ALERT,211.25,304.18,60.022,1547728204,"201051344001145","174011545737251",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,1205503.4,1205503.4,9989,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728240,113612.00
01/17/2019 07:30,2,0.000,ALERT,211.25,303.88,60.028,1547728204,"201051344000438","174011545737251",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,1199420.1,1199420.1,10014,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728242,113613.00
01/17/2019 07:30,2,0.000,ALERT,210.57,303.88,60.033,1547728204,"201051344001135","174011545737251",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,1187791.7,1187791.7,9991,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728244,113614.00
01/17/2019 07:30,2,0.000,ALERT,212.61,307.78,60.049,1547728204,"201051344000983","174011545737251",0.00,-8.50,0,304.78,309.29,0.0,0.0,0.000,1206407.2,1206407.2,2096,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728245,113615.00
01/17/2019 07:30,2,0.000,ALERT,211.25,303.88,60.033,1547728204,"201051344001203","174011545737251",0.00,-10.00,0,302.07,307.78,0.0,0.0,0.000,1196637.0,1196637.0,10022,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728247,113616.00
01/17/2019 07:30,2,0.000,ALERT,211.25,304.78,60.038,1547728204,"201051344001230","174011545737251",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,1191047.6,1191047.6,10017,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547728249,113617.00
01/17/2019 07:30,2,0.000,ALERT,211.25,304.48,60.049,1547728204,"201051344000646","174011545737251",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,1185738.1,1185738.1,10013,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728251,113618.00
01/17/2019 07:30,2,0.000,ALERT,212.61,306.58,60.070,1547728204,"201051344000867","174011545737251",0.00,-8.00,0,304.18,309.29,0.0,0.0,0.000,1187776.6,1187776.6,33850,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728253,113619.00
01/17/2019 07:30,2,0.000,ALERT,213.29,306.58,60.028,1547728204,"201051344000633","174011545737251",0.00,-10.00,0,303.28,308.69,0.0,0.0,0.000,1186694.5,1186694.5,33897,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728255,113620.00
01/17/2019 07:30,2,0.000,ALERT,210.80,304.18,60.054,1547728204,"201051344000955","174011545737251",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,1204657.7,1204657.7,10009,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728257,113621.00
01/17/2019 07:30,2,0.000,ALERT,212.83,306.28,59.980,1547728204,"201051344000648","174011545737251",0.00,-11.00,0,303.88,308.99,0.0,0.0,0.000,1194853.6,1194853.6,33820,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547728258,113622.00
01/17/2019 07:30,2,0.000,ALERT,212.83,306.58,60.033,1547728204,"201051344000645","174011545737251",0.00,-8.50,0,304.78,308.99,0.0,0.0,0.000,1199183.1,1199183.1,33814,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547728260,113623.00
01/17/2019 07:30,2,0.000,ALERT,212.38,307.48,60.059,1547728204,"201051344000569","174011545737251",0.00,-9.00,0,305.38,310.19,0.0,0.0,0.000,1216390.6,1216390.6,2083,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547728262,113624.00
01/17/2019 07:30,2,0.000,ALERT,212.61,306.28,60.038,1547728204,"179051228000119","174011545737251",0.00,-7.00,0,303.58,308.39,0.0,0.0,0.000,2889.5,2889.5,2092,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547728264,113625.00
01/17/2019 07:45,2,0.000,ALERT,210.57,304.48,59.996,1547729104,"201051344000579","174011545737251",0.00,-9.00,0,303.58,309.89,0.0,0.0,0.000,1215914.9,1215914.9,2107,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547729106,113626.00
01/17/2019 07:45,2,0.000,ALERT,209.22,300.87,60.033,1547729104,"201051344001025","174011545737251",0.00,-10.00,0,299.67,306.88,0.0,0.0,0.000,1200688.2,1200688.2,10024,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729108,113627.00
01/17/2019 07:45,2,0.000,ALERT,209.22,301.77,60.033,1547729104,"201051344001093","174011545737251",0.00,-8.00,0,300.27,306.28,0.0,0.0,0.000,1192806.8,1192806.8,10008,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547729110,113628.00
01/17/2019 07:45,2,0.000,ALERT,210.35,303.88,59.985,1547729104,"201051344000458","174011545737251",0.00,-7.00,0,302.98,309.89,0.0,0.0,0.000,1202207.8,1202207.8,2105,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547729111,113629.00
01/17/2019 07:45,2,0.000,ALERT,209.22,302.07,60.033,1547729104,"201051344000890","174011545737251",0.00,-8.50,0,300.87,307.48,0.0,0.0,0.000,1197022.3,1197022.3,10005,0,0,0,L,1122011218,1,120.42,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729113,113630.00
01/17/2019 07:45,2,0.000,ALERT,210.35,303.28,60.028,1547729104,"201051344000988","174011545737251",0.00,-9.00,0,300.27,308.69,0.0,0.0,0.000,937781.3,937781.3,2120,0,0,0,L,1122011218,1,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729115,113631.00
01/17/2019 07:45,2,0.000,ALERT,209.67,302.37,60.033,1547729104,"201051344000582","174011545737251",0.00,-10.00,0,301.17,307.18,0.0,0.0,0.000,1176965.9,1176965.9,9973,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729117,113632.00
01/17/2019 07:45,2,0.000,ALERT,210.35,303.88,60.028,1547729104,"201051344000868","174011545737251",0.00,-8.50,0,303.28,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33851,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729119,113633.00
01/17/2019 07:45,2,0.000,ALERT,210.80,303.88,60.028,1547729104,"201051344000576","174011545737251",0.00,-8.50,0,302.68,309.29,0.0,0.0,0.000,1202606.4,1202606.4,6284,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729121,113634.00
01/17/2019 07:45,2,0.000,ALERT,210.57,303.28,60.070,1547729104,"201051344001158","174011545737251",0.00,-10.00,0,302.07,308.69,0.0,0.0,0.000,1182301.8,1182301.8,2108,0,0,0,L,1122011218,1,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729122,113635.00
01/17/2019 07:45,2,0.000,ALERT,209.22,300.57,60.006,1547729104,"201051344000917","174011545737251",0.00,-7.00,0,299.07,305.68,0.0,0.0,0.000,1193796.2,1193796.2,9979,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729124,113636.00
01/17/2019 07:45,2,0.000,ALERT,209.44,301.17,60.017,1547729104,"201051344000417","174011545737251",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,968789.8,968789.8,10064,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729126,113637.00
01/17/2019 07:45,2,0.000,ALERT,209.67,301.77,60.012,1547729104,"201051344000685","174011545737251",0.00,-9.00,0,300.27,306.28,0.0,0.0,0.000,1198024.4,1198024.4,10015,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729128,113638.00
01/17/2019 07:45,2,0.000,ALERT,209.44,301.17,60.059,1547729104,"201051344000651","174011545737251",0.00,-11.00,0,299.67,305.98,0.0,0.0,0.000,1191831.0,1191831.0,10012,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729130,113639.00
01/17/2019 07:45,2,0.000,ALERT,210.80,305.38,60.017,1547729104,"201051344000594","174011545737251",0.00,-10.00,0,302.07,309.29,0.0,0.0,0.000,1206726.6,1206726.6,33819,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729131,113640.00
01/17/2019 07:45,2,0.000,ALERT,211.03,304.48,60.017,1547729104,"201051344000469","174011545737251",0.00,-11.00,0,301.77,308.69,0.0,0.0,0.000,1191028.6,1191028.6,2109,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729133,113641.00
