ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 07:45,2,0.000,ALERT,209.22,301.77,59.990,1547729104,"201051344000585","174011545737251",0.00,-9.00,0,299.97,306.28,0.0,0.0,0.000,1206638.6,1206638.6,10047,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729135,113642.00
01/17/2019 07:45,2,0.000,ALERT,211.70,304.48,60.022,1547729104,"201051344000853","174011545737251",0.00,-10.00,0,302.37,308.99,0.0,0.0,0.000,1206838.4,1206838.4,2096,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729137,113643.00
01/17/2019 07:45,2,0.000,ALERT,209.22,301.47,60.022,1547729104,"201051344001145","174011545737251",0.00,-9.00,0,300.57,306.88,0.0,0.0,0.000,1205503.4,1205503.4,9991,0,0,0,L,1122011218,1,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547729139,113644.00
01/17/2019 07:45,2,0.000,ALERT,210.12,302.98,60.017,1547729104,"201051344000438","174011545737251",0.00,-10.00,0,300.57,306.58,0.0,0.0,0.000,1199420.1,1199420.1,10016,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547729141,113645.00
01/17/2019 07:45,2,0.000,ALERT,209.67,302.98,60.022,1547729104,"201051344001135","174011545737251",0.00,-9.00,0,300.27,306.88,0.0,0.0,0.000,1187791.7,1187791.7,9993,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729143,113646.00
01/17/2019 07:45,2,0.000,ALERT,211.25,304.78,60.017,1547729104,"201051344000983","174011545737251",0.00,-8.50,0,302.68,309.29,0.0,0.0,0.000,1206407.2,1206407.2,2098,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547729144,113647.00
01/17/2019 07:45,2,0.000,ALERT,209.90,302.07,60.028,1547729104,"201051344001203","174011545737251",0.00,-10.00,0,299.97,307.78,0.0,0.0,0.000,1196637.0,1196637.0,10024,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729146,113648.00
01/17/2019 07:45,2,0.000,ALERT,210.12,303.58,60.017,1547729104,"201051344001230","174011545737251",0.00,-9.00,0,300.57,306.58,0.0,0.0,0.000,1191047.6,1191047.6,10019,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729148,113649.00
01/17/2019 07:45,2,0.000,ALERT,209.90,302.98,59.996,1547729104,"201051344000646","174011545737251",0.00,-10.00,0,299.67,305.98,0.0,0.0,0.000,1185738.1,1185738.1,10015,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729150,113650.00
01/17/2019 07:45,2,0.000,ALERT,211.48,304.48,60.028,1547729104,"201051344000867","174011545737251",0.00,-8.00,0,301.47,309.29,0.0,0.0,0.000,1187776.6,1187776.6,33852,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729152,113651.00
01/17/2019 07:45,2,0.000,ALERT,211.70,304.48,59.996,1547729104,"201051344000633","174011545737251",0.00,-10.00,0,300.87,308.69,0.0,0.0,0.000,1186694.5,1186694.5,33899,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547729153,113652.00
01/17/2019 07:45,2,0.000,ALERT,209.67,302.98,60.054,1547729104,"201051344000955","174011545737251",0.00,-9.00,0,300.27,306.28,0.0,0.0,0.000,1204657.7,1204657.7,10011,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729155,113653.00
01/17/2019 07:45,2,0.000,ALERT,211.25,304.48,60.033,1547729104,"201051344000648","174011545737251",0.00,-11.00,0,301.77,308.99,0.0,0.0,0.000,1194853.6,1194853.6,33822,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729157,113654.00
01/17/2019 07:45,2,0.000,ALERT,211.48,305.08,60.017,1547729104,"201051344000645","174011545737251",0.00,-8.50,0,302.37,308.99,0.0,0.0,0.000,1199183.1,1199183.1,33816,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547729159,113655.00
01/17/2019 07:45,2,0.000,ALERT,211.25,305.68,60.070,1547729104,"201051344000569","174011545737251",0.00,-9.00,0,302.98,309.89,0.0,0.0,0.000,1216390.6,1216390.6,2085,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547729161,113656.00
01/17/2019 07:45,2,0.000,ALERT,211.70,304.78,60.028,1547729104,"179051228000119","174011545737251",0.00,-7.00,0,301.17,308.39,0.0,0.0,0.000,2889.5,2889.5,2094,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547729162,113657.00
01/17/2019 08:00,2,0.000,ALERT,211.25,305.98,60.017,1547730004,"201051344000579","174011545737251",0.00,-9.00,0,302.68,307.48,0.0,0.0,0.000,1215914.9,1215914.9,2109,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730006,113658.00
01/17/2019 08:00,2,0.000,ALERT,209.44,302.37,59.990,1547730004,"201051344001025","174011545737251",0.00,-10.00,0,298.47,305.38,0.0,0.0,0.000,1200688.2,1200688.2,10026,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730008,113659.00
01/17/2019 08:00,2,0.000,ALERT,209.67,303.28,60.022,1547730004,"201051344001093","174011545737251",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,1192806.8,1192806.8,10010,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730010,113660.00
01/17/2019 08:00,2,0.000,ALERT,211.25,305.38,60.017,1547730004,"201051344000458","174011545737251",0.00,-7.00,0,301.77,307.48,0.0,0.0,0.000,1202207.8,1202207.8,2107,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730012,113661.00
01/17/2019 08:00,2,0.000,ALERT,209.44,303.28,60.022,1547730004,"201051344000890","174011545737251",0.00,-9.00,0,299.67,305.68,0.0,0.0,0.000,1197022.3,1197022.3,10007,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730013,113662.00
01/17/2019 08:00,2,0.000,ALERT,211.03,305.08,60.065,1547730004,"201051344000988","174011545737251",0.00,-9.00,0,299.07,306.28,0.0,0.0,0.000,937781.3,937781.3,2122,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730015,113663.00
01/17/2019 08:00,2,0.000,ALERT,210.12,303.88,60.022,1547730004,"201051344000582","174011545737251",0.00,-11.00,0,299.67,305.68,0.0,0.0,0.000,1176965.9,1176965.9,9975,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730017,113664.00
01/17/2019 08:00,2,0.000,ALERT,211.25,305.68,60.017,1547730004,"201051344000868","174011545737251",0.00,-10.00,0,301.77,307.48,0.0,0.0,0.000,1189056.6,1189056.6,33853,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730019,113665.00
01/17/2019 08:00,2,0.000,ALERT,211.93,305.98,60.028,1547730004,"201051344000576","174011545737251",0.00,-9.00,0,301.77,307.18,0.0,0.0,0.000,1202606.4,1202606.4,6286,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730021,113666.00
01/17/2019 08:00,2,0.000,ALERT,211.48,305.08,60.059,1547730004,"201051344001158","174011545737251",0.00,-11.00,0,301.17,306.58,0.0,0.0,0.000,1182301.8,1182301.8,2110,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730022,113667.00
01/17/2019 08:00,2,0.000,ALERT,209.90,302.68,60.012,1547730004,"201051344000917","174011545737251",0.00,-8.00,0,297.57,304.18,0.0,0.0,0.000,1193796.2,1193796.2,9981,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730024,113668.00
01/17/2019 08:00,2,0.000,ALERT,209.90,302.68,60.022,1547730004,"201051344000417","174011545737251",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,968789.8,968789.8,10066,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730026,113669.00
01/17/2019 08:00,2,0.000,ALERT,209.90,302.98,60.017,1547730004,"201051344000685","174011545737251",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,1198024.4,1198024.4,10017,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730028,113670.00
01/17/2019 08:00,2,0.000,ALERT,209.67,302.07,60.022,1547730004,"201051344000651","174011545737251",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,1191831.0,1191831.0,10014,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730030,113671.00
01/17/2019 08:00,2,0.000,ALERT,211.03,305.68,60.017,1547730004,"201051344000594","174011545737251",0.00,-10.00,0,301.77,306.88,0.0,0.0,0.000,1206726.6,1206726.6,33821,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730031,113672.00
01/17/2019 08:00,2,0.000,ALERT,211.48,305.08,60.033,1547730004,"201051344000469","174011545737251",0.00,-11.00,0,301.17,306.58,0.0,0.0,0.000,1191028.6,1191028.6,2111,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730033,113673.00
01/17/2019 08:00,2,0.000,ALERT,209.67,303.28,59.996,1547730004,"201051344000585","174011545737251",0.00,-9.00,0,298.47,305.08,0.0,0.0,0.000,1206638.6,1206638.6,10049,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730035,113674.00
01/17/2019 08:00,2,0.000,ALERT,211.70,305.08,60.012,1547730004,"201051344000853","174011545737251",0.00,-10.00,0,302.07,306.88,0.0,0.0,0.000,1206838.4,1206838.4,2098,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730037,113675.00
01/17/2019 08:00,2,0.000,ALERT,209.90,303.28,60.012,1547730004,"201051344001145","174011545737251",0.00,-9.00,0,299.37,305.38,0.0,0.0,0.000,1205503.4,1205503.4,9993,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730039,113676.00
01/17/2019 08:00,2,0.000,ALERT,209.44,302.68,60.017,1547730004,"201051344000438","174011545737251",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,1199420.1,1199420.1,10018,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730041,113677.00
01/17/2019 08:00,2,0.000,ALERT,208.99,302.37,60.006,1547730004,"201051344001135","174011545737251",0.00,-10.00,0,299.37,305.38,0.0,0.0,0.000,1187791.7,1187791.7,9995,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730043,113678.00
01/17/2019 08:00,2,0.000,ALERT,211.03,305.08,60.017,1547730004,"201051344000983","174011545737251",0.00,-9.00,0,302.07,307.18,0.0,0.0,0.000,1206407.2,1206407.2,2100,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730045,113679.00
01/17/2019 08:00,2,0.000,ALERT,209.44,302.07,60.017,1547730004,"201051344001203","174011545737251",0.00,-10.00,0,298.77,306.58,0.0,0.0,0.000,1196637.0,1196637.0,10026,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730046,113680.00
01/17/2019 08:00,2,0.000,ALERT,209.44,302.98,60.017,1547730004,"201051344001230","174011545737251",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,1191047.6,1191047.6,10021,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730048,113681.00
01/17/2019 08:00,2,0.000,ALERT,209.44,302.68,60.022,1547730004,"201051344000646","174011545737251",0.00,-10.00,0,298.17,304.78,0.0,0.0,0.000,1185738.1,1185738.1,10017,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730050,113682.00
01/17/2019 08:00,2,0.000,ALERT,211.48,304.48,60.001,1547730004,"201051344000867","174011545737251",0.00,-8.50,0,301.17,306.88,0.0,0.0,0.000,1187776.6,1187776.6,33854,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730052,113683.00
01/17/2019 08:00,2,0.000,ALERT,211.93,304.78,60.017,1547730004,"201051344000633","174011545737251",0.00,-10.00,0,300.27,306.28,0.0,0.0,0.000,1186694.5,1186694.5,33901,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730054,113684.00
01/17/2019 08:00,2,0.000,ALERT,209.22,302.98,60.017,1547730004,"201051344000955","174011545737251",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,1204657.7,1204657.7,10013,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730056,113685.00
01/17/2019 08:00,2,0.000,ALERT,211.25,304.18,60.006,1547730004,"201051344000648","174011545737251",0.00,-11.00,0,301.47,306.88,0.0,0.0,0.000,1194853.6,1194853.6,33824,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730057,113686.00
01/17/2019 08:00,2,0.000,ALERT,211.70,304.78,60.012,1547730004,"201051344000645","174011545737251",0.00,-8.50,0,302.07,306.88,0.0,0.0,0.000,1199183.1,1199183.1,33818,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730059,113687.00
01/17/2019 08:00,2,0.000,ALERT,211.25,305.68,60.006,1547730004,"201051344000569","174011545737251",0.00,-9.00,0,302.68,307.78,0.0,0.0,0.000,1216390.6,1216390.6,2087,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730061,113688.00
01/17/2019 08:00,2,0.000,ALERT,211.70,304.78,60.028,1547730004,"179051228000119","174011545737251",0.00,-7.00,0,300.57,306.28,0.0,0.0,0.000,2889.5,2889.5,2096,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547730063,113689.00
01/17/2019 08:15,2,0.000,ALERT,211.03,305.68,60.028,1547730904,"201051344000579","174011545737251",0.00,-9.00,0,303.58,308.09,0.0,0.0,0.000,1215914.9,1215914.9,2111,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730906,113690.00
01/17/2019 08:15,2,0.000,ALERT,209.44,302.68,60.043,1547730904,"201051344001025","174011545737251",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,1200688.2,1200688.2,10028,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730908,113691.00
01/17/2019 08:15,2,0.000,ALERT,208.99,302.98,60.033,1547730904,"201051344001093","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1192806.8,1192806.8,10012,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730910,113692.00
01/17/2019 08:15,2,0.000,ALERT,210.80,304.48,60.022,1547730904,"201051344000458","174011545737251",0.00,-7.00,0,302.98,307.78,0.0,0.0,0.000,1202207.8,1202207.8,2109,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730912,113693.00
01/17/2019 08:15,2,0.000,ALERT,208.99,302.98,60.043,1547730904,"201051344000890","174011545737251",0.00,-9.00,0,301.47,306.58,0.0,0.0,0.000,1197022.3,1197022.3,10009,0,0,0,L,1122011218,1,120.42,119.30,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730913,113694.00
01/17/2019 08:15,2,0.000,ALERT,210.57,304.18,60.033,1547730904,"201051344000988","174011545737251",0.00,-8.50,0,300.27,306.58,0.0,0.0,0.000,937781.3,937781.3,2124,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730915,113695.00
01/17/2019 08:15,2,0.000,ALERT,209.67,303.88,60.033,1547730904,"201051344000582","174011545737251",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,1176965.9,1176965.9,9977,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730917,113696.00
01/17/2019 08:15,2,0.000,ALERT,211.03,305.38,60.038,1547730904,"201051344000868","174011545737251",0.00,-9.00,0,303.88,307.78,0.0,0.0,0.000,1189056.6,1189056.6,33855,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730919,113697.00
01/17/2019 08:15,2,0.000,ALERT,211.25,305.08,60.043,1547730904,"201051344000576","174011545737251",0.00,-9.00,0,303.28,307.48,0.0,0.0,0.000,1202606.4,1202606.4,6288,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730921,113698.00
01/17/2019 08:15,2,0.000,ALERT,211.03,304.48,60.038,1547730904,"201051344001158","174011545737251",0.00,-11.00,0,302.68,306.88,0.0,0.0,0.000,1182301.8,1182301.8,2112,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730922,113699.00
01/17/2019 08:15,2,0.000,ALERT,209.44,302.68,60.033,1547730904,"201051344000917","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1193796.2,1193796.2,9983,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730924,113700.00
01/17/2019 08:15,2,0.000,ALERT,209.44,302.37,60.059,1547730904,"201051344000417","174011545737251",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,968789.8,968789.8,10068,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730926,113701.00
01/17/2019 08:15,2,0.000,ALERT,209.44,302.68,60.043,1547730904,"201051344000685","174011545737251",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,1198024.4,1198024.4,10019,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730928,113702.00
01/17/2019 08:15,2,0.000,ALERT,209.22,302.07,60.038,1547730904,"201051344000651","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1191831.0,1191831.0,10016,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730930,113703.00
01/17/2019 08:15,2,0.000,ALERT,210.35,304.48,60.038,1547730904,"201051344000594","174011545737251",0.00,-10.00,0,302.68,307.18,0.0,0.0,0.000,1206726.6,1206726.6,33823,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730931,113704.00
01/17/2019 08:15,2,0.000,ALERT,211.03,304.48,60.033,1547730904,"201051344000469","174011545737251",0.00,-11.00,0,302.07,306.88,0.0,0.0,0.000,1191028.6,1191028.6,2113,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730933,113705.00
01/17/2019 08:15,2,0.000,ALERT,209.44,303.28,60.033,1547730904,"201051344000585","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1206638.6,1206638.6,10051,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730935,113706.00
01/17/2019 08:15,2,0.000,ALERT,211.48,304.78,60.033,1547730904,"201051344000853","174011545737251",0.00,-10.00,0,302.98,307.18,0.0,0.0,0.000,1206838.4,1206838.4,2100,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730937,113707.00
01/17/2019 08:15,2,0.000,ALERT,209.22,302.68,60.028,1547730904,"201051344001145","174011545737251",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,1205503.4,1205503.4,9995,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730939,113708.00
01/17/2019 08:15,2,0.000,ALERT,209.44,302.68,60.033,1547730904,"201051344000438","174011545737251",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,1199420.1,1199420.1,10020,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730941,113709.00
01/17/2019 08:15,2,0.000,ALERT,208.77,302.68,60.028,1547730904,"201051344001135","174011545737251",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,1187791.7,1187791.7,9997,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730943,113710.00
01/17/2019 08:15,2,0.000,ALERT,210.12,303.58,60.022,1547730904,"201051344000983","174011545737251",0.00,-9.00,0,303.28,307.48,0.0,0.0,0.000,1206407.2,1206407.2,2102,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730944,113711.00
01/17/2019 08:15,2,0.000,ALERT,209.22,302.07,60.038,1547730904,"201051344001203","174011545737251",0.00,-10.00,0,300.27,306.58,0.0,0.0,0.000,1196637.0,1196637.0,10028,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730946,113712.00
01/17/2019 08:15,2,0.000,ALERT,209.22,302.98,60.006,1547730904,"201051344001230","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1191047.6,1191047.6,10023,0,0,0,L,1122011218,1,120.42,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730948,113713.00
01/17/2019 08:15,2,0.000,ALERT,208.99,302.68,60.022,1547730904,"201051344000646","174011545737251",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,1185738.1,1185738.1,10019,0,0,0,L,1122011218,1,120.42,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730950,113714.00
01/17/2019 08:15,2,0.000,ALERT,211.25,303.58,60.022,1547730904,"201051344000867","174011545737251",0.00,-8.50,0,302.07,307.18,0.0,0.0,0.000,1187776.6,1187776.6,33856,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730952,113715.00
01/17/2019 08:15,2,0.000,ALERT,211.48,303.88,60.022,1547730904,"201051344000633","174011545737251",0.00,-10.00,0,301.17,306.58,0.0,0.0,0.000,1186694.5,1186694.5,33903,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730953,113716.00
01/17/2019 08:15,2,0.000,ALERT,208.77,302.68,60.017,1547730904,"201051344000955","174011545737251",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,1204657.7,1204657.7,10015,0,0,0,L,1122011218,1,119.75,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730955,113717.00
01/17/2019 08:15,2,0.000,ALERT,211.03,303.58,59.964,1547730904,"201051344000648","174011545737251",0.00,-11.00,0,302.37,306.88,0.0,0.0,0.000,1194853.6,1194853.6,33826,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730957,113718.00
01/17/2019 08:15,2,0.000,ALERT,211.25,304.48,60.017,1547730904,"201051344000645","174011545737251",0.00,-8.50,0,302.68,307.18,0.0,0.0,0.000,1199183.1,1199183.1,33820,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547730959,113719.00
01/17/2019 08:15,2,0.000,ALERT,211.03,305.08,60.033,1547730904,"201051344000569","174011545737251",0.00,-9.00,0,303.58,308.09,0.0,0.0,0.000,1216390.6,1216390.6,2089,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547730961,113720.00
01/17/2019 08:15,2,0.000,ALERT,211.25,303.88,60.022,1547730904,"179051228000119","174011545737251",0.00,-8.00,0,301.77,306.58,0.0,0.0,0.000,2889.5,2889.5,2098,0,0,0,L,46974696,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547730963,113721.00
01/17/2019 08:30,2,0.000,ALERT,211.93,306.88,60.012,1547731803,"201051344000579","174011545737251",0.00,-9.00,0,302.68,308.39,0.0,0.0,0.000,1215914.9,1215914.9,2113,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731806,113722.00
01/17/2019 08:30,2,0.000,ALERT,210.12,302.68,60.006,1547731803,"201051344001025","174011545737251",0.00,-11.00,0,300.57,306.58,0.0,0.0,0.000,1200688.2,1200688.2,10030,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731807,113723.00
01/17/2019 08:30,2,0.000,ALERT,210.12,303.58,60.006,1547731803,"201051344001093","174011545737251",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,1192806.8,1192806.8,10014,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731809,113724.00
01/17/2019 08:30,2,0.000,ALERT,211.93,306.28,60.001,1547731803,"201051344000458","174011545737251",0.00,-7.00,0,302.07,308.09,0.0,0.0,0.000,1202207.8,1202207.8,2111,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731811,113725.00
01/17/2019 08:30,2,0.000,ALERT,210.12,303.88,59.990,1547731803,"201051344000890","174011545737251",0.00,-9.00,0,301.17,306.88,0.0,0.0,0.000,1197022.3,1197022.3,10011,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731813,113726.00
01/17/2019 08:30,2,0.000,ALERT,211.70,305.98,60.054,1547731803,"201051344000988","174011545737251",0.00,-9.00,0,299.67,307.18,0.0,0.0,0.000,937781.3,937781.3,2126,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731815,113727.00
01/17/2019 08:30,2,0.000,ALERT,210.57,304.48,60.001,1547731803,"201051344000582","174011545737251",0.00,-11.00,0,301.77,306.88,0.0,0.0,0.000,1176965.9,1176965.9,9979,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731817,113728.00
01/17/2019 08:30,2,0.000,ALERT,211.70,306.58,60.012,1547731803,"201051344000868","174011545737251",0.00,-9.00,0,302.98,308.39,0.0,0.0,0.000,1189056.6,1189056.6,33857,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731819,113729.00
01/17/2019 08:30,2,0.000,ALERT,212.38,306.88,60.022,1547731803,"201051344000576","174011545737251",0.00,-10.00,0,302.37,308.09,0.0,0.0,0.000,1202606.4,1202606.4,6290,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731820,113730.00
01/17/2019 08:30,2,0.000,ALERT,212.16,306.28,60.001,1547731803,"201051344001158","174011545737251",0.00,-10.00,0,301.77,307.18,0.0,0.0,0.000,1182301.8,1182301.8,2114,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731822,113731.00
01/17/2019 08:30,2,0.000,ALERT,210.35,302.98,60.001,1547731803,"201051344000917","174011545737251",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,1193796.2,1193796.2,9985,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731824,113732.00
01/17/2019 08:30,2,0.000,ALERT,210.35,302.98,59.990,1547731803,"201051344000417","174011545737251",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,968789.8,968789.8,10070,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731826,113733.00
01/17/2019 08:30,2,0.000,ALERT,210.57,303.28,60.001,1547731803,"201051344000685","174011545737251",0.00,-9.00,0,299.97,306.58,0.0,0.0,0.000,1198024.4,1198024.4,10021,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731828,113734.00
01/17/2019 08:30,2,0.000,ALERT,210.35,302.37,60.006,1547731803,"201051344000651","174011545737251",0.00,-11.50,0,300.27,305.68,0.0,0.0,0.000,1191831.0,1191831.0,10018,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731830,113735.00
01/17/2019 08:30,2,0.000,ALERT,211.48,306.88,60.006,1547731803,"201051344000594","174011545737251",0.00,-10.00,0,301.77,308.09,0.0,0.0,0.000,1206726.6,1206726.6,33825,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731831,113736.00
01/17/2019 08:30,2,0.000,ALERT,212.16,306.58,60.012,1547731803,"201051344000469","174011545737251",0.00,-11.00,0,301.17,307.48,0.0,0.0,0.000,1191028.6,1191028.6,2115,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731833,113737.00
01/17/2019 08:30,2,0.000,ALERT,210.35,303.88,60.065,1547731803,"201051344000585","174011545737251",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,1206638.6,1206638.6,10053,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731835,113738.00
01/17/2019 08:30,2,0.000,ALERT,212.38,305.98,60.017,1547731803,"201051344000853","174011545737251",0.00,-10.00,0,302.07,307.48,0.0,0.0,0.000,1206838.4,1206838.4,2102,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731837,113739.00
01/17/2019 08:30,2,0.000,ALERT,210.12,303.28,60.049,1547731803,"201051344001145","174011545737251",0.00,-9.00,0,300.57,306.58,0.0,0.0,0.000,1205503.4,1205503.4,9997,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731839,113740.00
01/17/2019 08:30,2,0.000,ALERT,210.35,303.58,60.017,1547731803,"201051344000438","174011545737251",0.00,-11.00,0,300.87,306.28,0.0,0.0,0.000,1199420.1,1199420.1,10022,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731840,113741.00
01/17/2019 08:30,2,0.000,ALERT,209.90,303.58,60.028,1547731803,"201051344001135","174011545737251",0.00,-10.00,0,300.57,306.58,0.0,0.0,0.000,1187791.7,1187791.7,9999,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731842,113742.00
01/17/2019 08:30,2,0.000,ALERT,211.70,306.28,60.017,1547731803,"201051344000983","174011545737251",0.00,-9.00,0,302.37,308.09,0.0,0.0,0.000,1206407.2,1206407.2,2104,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731844,113743.00
01/17/2019 08:30,2,0.000,ALERT,210.35,302.98,60.012,1547731803,"201051344001203","174011545737251",0.00,-11.00,0,300.57,307.48,0.0,0.0,0.000,1196637.0,1196637.0,10030,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731846,113744.00
01/17/2019 08:30,2,0.000,ALERT,210.35,304.18,60.017,1547731803,"201051344001230","174011545737251",0.00,-10.00,0,301.17,306.58,0.0,0.0,0.000,1191047.6,1191047.6,10025,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731848,113745.00
01/17/2019 08:30,2,0.000,ALERT,209.90,303.28,60.012,1547731803,"201051344000646","174011545737251",0.00,-10.00,0,300.27,306.28,0.0,0.0,0.000,1185738.1,1185738.1,10021,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731849,113746.00
01/17/2019 08:30,2,0.000,ALERT,212.16,305.68,60.022,1547731803,"201051344000867","174011545737251",0.00,-8.50,0,301.47,307.78,0.0,0.0,0.000,1187776.6,1187776.6,33858,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731851,113747.00
01/17/2019 08:30,2,0.000,ALERT,212.61,306.28,60.028,1547731803,"201051344000633","174011545737251",0.00,-10.00,0,300.57,306.88,0.0,0.0,0.000,1186694.5,1186694.5,33905,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731853,113748.00
01/17/2019 08:30,2,0.000,ALERT,209.90,303.58,60.017,1547731803,"201051344000955","174011545737251",0.00,-10.00,0,300.57,306.28,0.0,0.0,0.000,1204657.7,1204657.7,10017,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547731855,113749.00
01/17/2019 08:30,2,0.000,ALERT,211.93,305.68,60.022,1547731803,"201051344000648","174011545737251",0.00,-11.00,0,301.47,307.48,0.0,0.0,0.000,1194853.6,1194853.6,33828,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731857,113750.00
01/17/2019 08:30,2,0.000,ALERT,212.16,305.98,60.028,1547731803,"201051344000645","174011545737251",0.00,-8.50,0,302.07,307.48,0.0,0.0,0.000,1199183.1,1199183.1,33822,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731859,113751.00
01/17/2019 08:30,2,0.000,ALERT,211.93,306.58,60.043,1547731803,"201051344000569","174011545737251",0.00,-10.00,0,302.68,308.69,0.0,0.0,0.000,1216390.6,1216390.6,2091,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547731860,113752.00
01/17/2019 08:30,2,0.000,ALERT,212.38,305.68,60.006,1547731803,"179051228000119","174011545737251",0.00,-8.00,0,300.87,306.88,0.0,0.0,0.000,2889.5,2889.5,2100,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547731862,113753.00
01/17/2019 08:45,2,0.098,ALERT,211.93,306.58,60.017,1547732705,"201051344000579","174011545737251",32.56,-9.00,0,305.08,312.59,3.3,1.2,0.000,1215914.9,1215914.9,2115,0,0,0,L,1122011218,1,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1547732707,113754.00
01/17/2019 08:45,2,0.082,ALERT,210.57,303.58,59.975,1547732705,"201051344001025","174011545737251",31.61,-11.00,0,300.87,307.18,2.6,0.6,0.000,1200688.2,1200688.2,10032,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1547732709,113755.00
01/17/2019 08:45,2,0.000,ALERT,210.80,304.78,60.028,1547732705,"201051344001093","174011545737251",0.00,-8.00,0,301.47,306.58,0.0,0.0,0.000,1192806.8,1192806.8,10016,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732710,113756.00
01/17/2019 08:45,2,0.000,ALERT,211.93,305.98,59.990,1547732705,"201051344000458","174011545737251",0.00,-7.00,0,304.48,308.99,0.0,0.0,0.000,1202207.8,1202207.8,2113,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732712,113757.00
01/17/2019 08:45,2,0.121,ALERT,211.03,305.38,60.017,1547732705,"201051344000890","174011545737251",29.16,-9.00,0,302.07,307.48,3.6,1.5,0.000,1197022.3,1197022.3,10013,0,0,0,L,1122011218,1,121.55,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1547732714,113758.00
01/17/2019 08:45,2,0.000,ALERT,211.70,305.98,60.022,1547732705,"201051344000988","174011545737251",0.00,-9.00,0,301.77,308.09,0.0,0.0,0.000,937781.3,937781.3,2128,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547732716,113759.00
01/17/2019 08:45,2,0.096,ALERT,211.48,305.68,60.012,1547732705,"201051344000582","174011545737251",31.65,-11.00,0,302.68,307.48,3.1,1.1,0.000,1176965.9,1176965.9,9981,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1547732718,113760.00
01/17/2019 08:45,2,0.068,ALERT,211.93,306.88,60.017,1547732705,"201051344000868","174011545737251",31.55,-9.00,0,304.48,309.29,2.2,0.2,0.000,1189056.6,1189056.6,33859,0,0,0,L,1122011218,1,120.42,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547732719,113761.00
01/17/2019 08:45,2,0.000,ALERT,212.38,306.58,60.033,1547732705,"201051344000576","174011545737251",0.00,-10.00,0,304.48,308.99,0.0,0.0,0.000,1202606.4,1202606.4,6292,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732721,113762.00
01/17/2019 08:45,2,0.000,ALERT,212.16,305.98,60.033,1547732705,"201051344001158","174011545737251",0.00,-11.00,0,303.88,308.09,0.0,0.0,0.000,1182301.8,1182301.8,2116,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732723,113763.00
01/17/2019 08:45,2,0.064,ALERT,211.03,304.48,60.033,1547732705,"201051344000917","174011545737251",31.87,-8.00,0,300.57,305.98,2.1,0.1,0.000,1193796.2,1193796.2,9987,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1547732725,113764.00
01/17/2019 08:45,2,0.000,ALERT,211.03,303.88,60.033,1547732705,"201051344000417","174011545737251",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,968789.8,968789.8,10072,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547732727,113765.00
01/17/2019 08:45,2,0.156,ALERT,211.25,304.78,60.028,1547732705,"201051344000685","174011545737251",13.34,-9.00,0,301.47,306.28,2.1,0.1,0.000,1198024.4,1198024.4,10023,0,0,0,L,1122011218,1,122.01,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1547732729,113766.00
01/17/2019 08:45,2,0.104,ALERT,211.03,304.18,60.038,1547732705,"201051344000651","174011545737251",31.89,-11.50,0,300.57,305.98,3.4,1.3,0.000,1191831.1,1191831.1,10020,0,0,0,L,1122011218,1,121.78,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1547732730,113767.00
01/17/2019 08:45,2,0.000,ALERT,211.48,306.88,60.033,1547732705,"201051344000594","174011545737251",0.00,-10.00,0,303.88,308.69,0.0,0.0,0.000,1206726.6,1206726.6,33827,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732732,113768.00
01/17/2019 08:45,2,0.000,ALERT,212.16,306.58,60.043,1547732705,"201051344000469","174011545737251",0.00,-11.00,0,303.58,308.09,0.0,0.0,0.000,1191028.6,1191028.6,2117,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732734,113769.00
01/17/2019 08:45,2,0.057,ALERT,211.03,304.78,60.001,1547732705,"201051344000585","174011545737251",31.33,-9.00,0,301.17,306.58,1.8,0.0,0.000,1206638.6,1206638.6,10055,0,0,0,L,1122011218,1,120.88,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1547732736,113770.00
01/17/2019 08:45,2,0.000,ALERT,212.38,306.28,60.038,1547732705,"201051344000853","174011545737251",0.00,-9.00,0,304.48,308.39,0.0,0.0,0.000,1206838.4,1206838.4,2104,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732738,113771.00
01/17/2019 08:45,2,0.119,ALERT,211.03,304.78,60.049,1547732705,"201051344001145","174011545737251",16.28,-10.00,0,301.77,313.50,2.0,0.0,0.000,1205503.4,1205503.4,9999,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1547732740,113772.00
01/17/2019 08:45,2,0.180,ALERT,211.03,304.78,60.038,1547732705,"201051344000438","174011545737251",12.90,-11.00,0,301.77,315.60,2.4,0.4,0.000,1199420.1,1199420.1,10024,0,0,0,L,1122011218,1,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1547732741,113773.00
01/17/2019 08:45,2,0.053,ALERT,210.57,304.48,60.038,1547732705,"201051344001135","174011545737251",31.99,-10.00,0,301.77,307.18,1.8,0.0,0.000,1187791.7,1187791.7,10001,0,0,0,L,1122011218,1,121.10,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1547732743,113774.00
01/17/2019 08:45,2,0.000,ALERT,211.93,306.88,60.038,1547732705,"201051344000983","174011545737251",0.00,-9.00,0,304.48,308.99,0.0,0.0,0.000,1206407.2,1206407.2,2106,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732745,113775.00
01/17/2019 08:45,2,0.000,ALERT,211.03,304.18,60.033,1547732705,"201051344001203","174011545737251",0.00,-10.00,0,301.17,308.09,0.0,0.0,0.000,1196637.0,1196637.0,10032,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732747,113776.00
01/17/2019 08:45,2,0.070,ALERT,210.80,305.08,60.081,1547732705,"201051344001230","174011545737251",31.83,-9.00,0,301.77,306.88,2.3,0.3,0.000,1191047.6,1191047.6,10027,0,0,0,L,1122011218,1,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1547732749,113777.00
01/17/2019 08:45,2,0.051,ALERT,210.57,304.48,60.038,1547732705,"201051344000646","174011545737251",31.59,-10.00,0,300.87,306.28,1.6,0.0,0.000,1185738.1,1185738.1,10023,0,0,0,L,1122011218,1,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1547732750,113778.00
01/17/2019 08:45,2,0.000,ALERT,211.93,304.78,60.038,1547732705,"201051344000867","174011545737251",0.00,-8.50,0,303.58,308.99,0.0,0.0,0.000,1187776.6,1187776.6,33860,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732752,113779.00
01/17/2019 08:45,2,0.000,ALERT,212.61,305.38,60.038,1547732705,"201051344000633","174011545737251",0.00,-10.00,0,302.68,308.09,0.0,0.0,0.000,1186694.5,1186694.5,33907,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732754,113780.00
01/17/2019 08:45,2,0.172,ALERT,210.57,304.78,60.038,1547732705,"201051344000955","174011545737251",12.03,-10.00,0,301.77,306.28,2.1,0.1,0.000,1204657.7,1204657.7,10019,0,0,0,L,1122011218,1,120.65,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1547732756,113781.00
01/17/2019 08:45,2,0.000,ALERT,212.16,305.08,59.996,1547732705,"201051344000648","174011545737251",0.00,-11.00,0,303.58,308.39,0.0,0.0,0.000,1194853.6,1194853.6,33830,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732758,113782.00
01/17/2019 08:45,2,0.000,ALERT,212.16,305.68,60.033,1547732705,"201051344000645","174011545737251",0.00,-8.50,0,304.48,308.39,0.0,0.0,0.000,1199183.1,1199183.1,33824,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547732760,113783.00
01/17/2019 08:45,2,0.158,ALERT,211.93,305.98,60.038,1547732705,"201051344000569","174011545737251",17.59,-9.00,0,305.08,312.59,2.9,0.8,0.000,1216390.7,1216390.7,2093,0,0,0,L,1122011218,1,120.20,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1547732762,113784.00
01/17/2019 08:45,2,0.139,ALERT,212.16,305.38,60.038,1547732705,"179051228000119","174011545737251",32.40,-7.00,0,302.98,314.70,4.6,2.5,0.000,2889.6,2889.6,2102,0,0,0,L,46974696,1,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547732764,113785.00
