ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 09:00,2,0.254,ALERT,212.16,307.48,60.017,1547733604,"201051344000579","174011545737251",21.43,-9.00,0,304.78,314.40,5.5,3.4,0.000,1215915.4,1215915.4,2117,0,0,0,L,1122011218,1,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1547733606,113786.00
01/17/2019 09:00,2,0.158,ALERT,210.57,303.88,60.001,1547733604,"201051344001025","174011545737251",21.81,-10.00,0,301.17,315.60,3.5,1.5,0.000,1200688.4,1200688.4,10034,0,0,0,L,1122011218,1,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1547733608,113787.00
01/17/2019 09:00,2,0.230,ALERT,210.80,304.78,60.059,1547733604,"201051344001093","174011545737251",20.85,-8.00,0,301.77,319.51,4.9,2.8,0.000,1192807.3,1192807.3,10018,0,0,0,L,1122011218,1,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547733610,113788.00
01/17/2019 09:00,2,0.211,ALERT,212.16,351.07,60.012,1547733604,"201051344000458","174011545737251",28.21,-7.00,0,304.18,352.27,6.0,3.9,0.000,1202208.2,1202208.2,2115,0,0,0,L,1122011218,1,121.10,121.55,0002,-11,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1547733612,113789.00
01/17/2019 09:00,2,0.188,ALERT,210.57,305.08,60.017,1547733604,"201051344000890","174011545737251",21.69,-8.50,0,302.37,315.90,4.2,2.1,0.000,1197022.6,1197022.6,10015,0,0,0,L,1122011218,1,121.55,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1547733614,113790.00
01/17/2019 09:00,2,0.137,ALERT,211.93,306.58,60.022,1547733604,"201051344000988","174011545737251",17.45,-9.00,0,301.47,308.09,2.5,0.4,0.000,937781.3,937781.3,2130,0,0,0,L,1122011218,1,120.42,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1547733615,113791.00
01/17/2019 09:00,2,0.219,ALERT,211.25,305.68,60.017,1547733604,"201051344000582","174011545737251",20.75,-10.00,0,302.68,307.48,4.5,2.4,0.000,1176966.3,1176966.3,9983,0,0,0,L,1122011218,1,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1547733617,113792.00
01/17/2019 09:00,2,0.146,ALERT,212.16,307.48,60.006,1547733604,"201051344000868","174011545737251",19.40,-9.00,0,304.78,320.11,2.9,0.9,0.000,1189056.7,1189056.7,33861,0,0,0,L,1122011218,1,120.65,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547733619,113793.00
01/17/2019 09:00,2,0.213,ALERT,212.61,307.78,60.017,1547733604,"201051344000576","174011545737251",24.01,-9.00,0,304.18,313.20,5.2,3.1,0.000,1202606.9,1202606.9,6294,0,0,0,L,1122011218,1,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1547733621,113794.00
01/17/2019 09:00,2,0.145,ALERT,212.38,306.58,60.001,1547733604,"201051344001158","174011545737251",21.45,-10.00,0,303.58,320.41,3.2,1.1,0.000,1182301.8,1182301.8,2118,0,0,0,L,1122011218,1,120.65,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1547733623,113795.00
01/17/2019 09:00,2,0.207,ALERT,211.03,304.78,60.001,1547733604,"201051344000917","174011545737251",20.65,-7.00,0,299.97,305.98,4.3,2.3,0.000,1193796.4,1193796.4,9989,0,0,0,L,1122011218,1,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1547733625,113796.00
01/17/2019 09:00,2,0.240,ALERT,211.03,304.18,60.001,1547733604,"201051344000417","174011545737251",20.52,-9.00,0,301.47,305.98,5.0,2.9,0.000,968790.1,968790.1,10074,0,0,0,L,1122011218,1,121.10,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1547733626,113797.00
01/17/2019 09:00,2,0.230,ALERT,211.48,341.75,59.969,1547733604,"201051344000685","174011545737251",27.17,-8.50,0,301.77,356.78,6.3,4.2,0.004,1198024.9,1198024.9,10025,0,0,0,L,1122011218,1,122.23,120.42,0002,-12,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547733628,113798.00
01/17/2019 09:00,2,0.205,ACTIVE,211.03,304.18,60.006,1547733604,"201051344000651","174011545737251",21.87,-11.00,0,301.47,305.98,4.6,2.5,0.000,1191831.5,1191831.5,10022,0,0,0,L,1122011218,1,121.78,120.20,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547733629,113799.00
01/17/2019 09:00,2,0.160,ALERT,211.93,307.48,60.006,1547733604,"201051344000594","174011545737251",17.85,-10.00,0,303.88,324.32,2.9,0.9,0.000,1206726.6,1206726.6,33829,0,0,0,L,1122011218,1,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1547733631,113800.00
01/17/2019 09:00,2,0.203,ALERT,212.38,307.18,60.006,1547733604,"201051344000469","174011545737251",21.05,-10.00,0,303.28,320.41,4.3,2.3,0.000,1191028.9,1191028.9,2119,0,0,0,L,1122011218,1,120.42,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1547733633,113801.00
01/17/2019 09:00,2,0.143,ALERT,211.03,305.08,59.996,1547733604,"201051344000585","174011545737251",20.95,-8.50,0,301.47,315.60,3.0,1.0,0.000,1206638.6,1206638.6,10057,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1547733635,113802.00
01/17/2019 09:00,2,0.189,ALERT,212.83,313.80,60.001,1547733604,"201051344000853","174011545737251",23.62,-9.00,0,304.18,320.11,4.6,2.5,0.000,1206838.7,1206838.7,2106,0,0,0,L,1122011218,1,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1547733637,113803.00
01/17/2019 09:00,2,0.213,ACTIVE,211.25,341.45,59.990,1547733604,"201051344001145","174011545737251",25.41,-8.50,0,302.37,357.68,5.5,3.4,0.000,1205503.9,1205503.9,10001,0,0,0,L,1122011218,1,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547733638,113804.00
01/17/2019 09:00,2,0.217,ACTIVE,211.03,305.08,60.006,1547733604,"201051344000438","174011545737251",24.25,-10.00,0,302.07,306.88,5.3,3.2,0.000,1199420.6,1199420.6,10026,0,0,0,L,1122011218,1,121.78,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547733639,113805.00
01/17/2019 09:00,2,0.133,ALERT,210.57,304.78,60.006,1547733604,"201051344001135","174011545737251",20.93,-9.00,0,302.07,315.00,2.9,0.8,0.000,1187791.8,1187791.8,10003,0,0,0,L,1122011218,1,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1547733640,113806.00
01/17/2019 09:00,2,0.180,ALERT,212.61,333.93,59.975,1547733604,"201051344000983","174011545737251",25.82,-8.50,0,304.48,342.35,4.8,2.7,0.000,1206407.5,1206407.5,2108,0,0,0,L,1122011218,1,121.10,121.55,0100,-9,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1547733642,113807.00
01/17/2019 09:00,2,0.164,ALERT,211.03,304.48,59.996,1547733604,"201051344001203","174011545737251",21.65,-10.00,0,301.47,314.70,3.6,1.6,0.000,1196637.2,1196637.2,10034,0,0,0,L,1122011218,1,122.01,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1547733644,113808.00
01/17/2019 09:00,2,0.176,ALERT,211.03,305.68,60.006,1547733604,"201051344001230","174011545737251",22.42,-9.00,0,302.07,315.00,4.0,2.0,0.000,1191047.8,1191047.8,10029,0,0,0,L,1122011218,1,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1547733646,113809.00
01/17/2019 09:00,2,0.154,ALERT,210.80,304.78,60.006,1547733604,"201051344000646","174011545737251",21.75,-10.00,0,301.47,315.00,3.5,1.4,0.000,1185738.2,1185738.2,10025,0,0,0,L,1122011218,1,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1547733648,113810.00
01/17/2019 09:00,2,0.145,ALERT,212.61,306.58,60.017,1547733604,"201051344000867","174011545737251",19.10,-8.00,0,302.68,320.11,2.8,0.8,0.000,1187776.7,1187776.7,33862,0,0,0,L,1122011218,1,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1547733650,113811.00
01/17/2019 09:00,2,0.164,ALERT,213.29,306.88,60.001,1547733604,"201051344000633","174011545737251",18.92,-10.00,0,302.07,323.11,3.1,1.1,0.000,1186694.6,1186694.6,33909,0,0,0,L,1122011218,1,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1547733652,113812.00
01/17/2019 09:00,2,0.213,ACTIVE,210.80,305.98,60.006,1547733604,"201051344000955","174011545737251",23.66,-9.00,0,302.07,306.28,5.2,3.0,0.000,1204658.2,1204658.2,10021,0,0,0,L,1122011218,1,120.88,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547733652,113813.00
01/17/2019 09:00,2,0.199,ALERT,212.61,306.88,60.001,1547733604,"201051344000648","174011545737251",23.36,-11.00,0,303.28,319.81,4.7,2.6,0.000,1194853.8,1194853.8,33832,0,0,0,L,1122011218,1,120.88,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1547733654,113814.00
01/17/2019 09:00,2,0.180,ALERT,213.06,307.78,60.049,1547733604,"201051344000645","174011545737251",21.71,-8.50,0,303.88,320.41,4.0,1.9,0.000,1199183.2,1199183.2,33826,0,0,0,L,1122011218,1,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1547733656,113815.00
01/17/2019 09:00,2,0.229,ALERT,212.83,343.55,60.012,1547733604,"201051344000569","174011545737251",29.76,-8.50,0,304.78,346.26,6.9,4.8,0.009,1216391.4,1216391.4,2095,0,0,0,L,1122011218,1,120.88,122.01,0002,-11,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547733658,113816.00
01/17/2019 09:00,2,0.301,ALERT,213.06,347.16,60.012,1547733604,"179051228000119","174011545737251",29.02,-7.00,0,302.07,359.48,8.8,6.6,0.004,2890.7,2890.7,2104,0,0,0,L,46974696,1,121.33,122.46,0000,-10,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1547733660,113817.00
01/17/2019 09:15,2,0.264,ALERT,213.06,344.15,59.985,1547734504,"201051344000579","174011545737251",30.57,-8.00,0,305.98,347.76,8.2,6.0,0.013,1215916.6,1215916.6,2119,0,0,0,L,1122011218,1,121.55,121.55,0002,-12,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734506,113818.00
01/17/2019 09:15,2,0.182,ALERT,211.03,319.81,59.985,1547734504,"201051344001025","174011545737251",26.24,-9.00,0,302.07,342.35,4.9,2.8,0.000,1200688.9,1200688.9,10036,0,0,0,L,1122011218,1,121.33,120.65,0002,-11,0,0,0,0,0,0,9,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734507,113819.00
01/17/2019 09:15,2,0.268,ALERT,211.25,342.35,60.017,1547734504,"201051344001093","174011545737251",26.70,-7.00,0,302.37,358.58,7.2,5.0,0.004,1192808.3,1192808.3,10020,0,0,0,L,1122011218,1,121.55,120.65,0002,-8,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734509,113820.00
01/17/2019 09:15,2,0.264,ACTIVE,212.61,343.55,59.990,1547734504,"201051344000458","174011545737251",31.27,-6.00,0,305.08,351.97,8.4,6.2,0.018,1202209.5,1202209.5,2117,0,0,0,L,1122011218,1,121.55,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734510,113821.00
01/17/2019 09:15,2,0.211,ACTIVE,211.03,342.35,60.001,1547734504,"201051344000890","174011545737251",27.55,-8.00,0,302.68,345.66,5.9,3.8,0.000,1197023.4,1197023.4,10017,0,0,0,L,1122011218,1,121.78,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734511,113822.00
01/17/2019 09:15,2,0.148,ACTIVE,212.61,308.09,59.985,1547734504,"201051344000988","174011545737251",22.19,-8.50,0,302.37,309.59,3.4,1.3,0.000,937781.5,937781.5,2132,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734512,113823.00
01/17/2019 09:15,2,0.205,ALERT,211.70,342.35,59.985,1547734504,"201051344000582","174011545737251",27.59,-9.00,0,303.88,348.06,5.8,3.6,0.000,1176967.1,1176967.1,9985,0,0,0,L,1122011218,1,121.78,120.88,0002,-11,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734514,113824.00
01/17/2019 09:15,2,0.178,ACTIVE,212.83,335.44,60.001,1547734504,"201051344000868","174011545737251",26.10,-7.00,0,305.38,343.85,4.7,2.6,0.000,1189057.2,1189057.2,33863,0,0,0,L,1122011218,1,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734515,113825.00
01/17/2019 09:15,2,0.262,ALERT,213.51,345.36,60.001,1547734504,"201051344000576","174011545737251",28.53,-8.00,0,305.38,358.28,7.6,5.4,0.004,1202608.0,1202608.0,6296,0,0,0,L,1122011218,1,121.78,121.55,0002,-12,0,0,0,0,0,0,3,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734517,113826.00
01/17/2019 09:15,2,0.189,ACTIVE,213.06,333.33,60.001,1547734504,"201051344001158","174011545737251",24.51,-9.00,0,304.78,346.56,4.8,2.7,0.000,1182302.3,1182302.3,2120,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734518,113827.00
01/17/2019 09:15,2,0.232,ACTIVE,211.48,343.25,60.012,1547734504,"201051344000917","174011545737251",25.84,-6.50,0,301.47,357.38,6.1,4.0,0.009,1193797.3,1193797.3,9991,0,0,0,L,1122011218,1,121.55,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734519,113828.00
01/17/2019 09:15,2,0.283,ACTIVE,211.25,305.98,59.990,1547734504,"201051344000417","174011545737251",21.65,-9.00,0,302.07,311.09,6.1,3.9,0.000,968791.1,968791.1,10076,0,0,0,L,1122011218,1,121.33,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734520,113829.00
01/17/2019 09:15,2,0.275,ACTIVE,211.48,343.25,60.001,1547734504,"201051344000685","174011545737251",31.59,-8.00,0,302.07,348.06,8.8,6.6,0.018,1198026.3,1198026.3,10027,0,0,0,L,1122011218,1,122.23,120.42,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734521,113830.00
01/17/2019 09:15,2,0.230,ALERT,211.48,342.65,60.012,1547734504,"201051344000651","174011545737251",28.09,-10.00,0,302.37,355.28,6.6,4.4,0.004,1191832.4,1191832.4,10023,0,0,0,L,1122011218,1,122.23,120.42,0002,-11,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734522,113831.00
01/17/2019 09:15,2,0.186,ACTIVE,212.61,308.99,60.001,1547734504,"201051344000594","174011545737251",24.09,-9.00,0,304.78,310.19,4.6,2.5,0.000,1206727.1,1206727.1,33831,0,0,0,L,1122011218,1,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734523,113832.00
01/17/2019 09:15,2,0.227,ALERT,213.29,345.06,60.006,1547734504,"201051344000469","174011545737251",27.95,-9.00,0,304.48,354.07,6.5,4.3,0.000,1191029.7,1191029.7,2121,0,0,0,L,1122011218,1,121.33,122.23,0002,-12,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734525,113833.00
01/17/2019 09:15,2,0.197,ACTIVE,211.25,310.49,60.006,1547734504,"201051344000585","174011545737251",22.22,-8.50,0,302.37,317.70,4.5,2.4,0.000,1206639.0,1206639.0,10059,0,0,0,L,1122011218,1,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734526,113834.00
01/17/2019 09:15,2,0.268,ACTIVE,213.74,345.66,60.017,1547734504,"201051344000853","174011545737251",24.49,-8.00,0,305.98,357.68,6.7,4.5,0.009,1206839.6,1206839.6,2108,0,0,0,L,1122011218,1,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734527,113835.00
01/17/2019 09:15,2,0.262,ALERT,211.48,342.95,60.012,1547734504,"201051344001145","174011545737251",30.02,-8.00,0,302.98,346.86,8.0,5.8,0.027,1205505.0,1205505.0,10002,0,0,0,L,1122011218,1,121.78,120.88,0002,-8,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734529,113836.00
01/17/2019 09:15,2,0.258,ALERT,211.25,342.35,60.006,1547734504,"201051344000438","174011545737251",30.10,-8.50,0,303.28,355.28,7.9,5.7,0.009,1199421.8,1199421.8,10027,0,0,0,L,1122011218,1,122.01,120.65,0002,-9,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734531,113837.00
01/17/2019 09:15,2,0.166,ACTIVE,210.80,329.43,60.006,1547734504,"201051344001135","174011545737251",25.50,-8.50,0,302.98,340.85,4.3,2.2,0.000,1187792.2,1187792.2,10005,0,0,0,L,1122011218,1,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734532,113838.00
01/17/2019 09:15,2,0.234,ACTIVE,212.83,343.85,60.012,1547734504,"201051344000983","174011545737251",28.01,-7.00,0,305.68,347.16,6.7,4.5,0.013,1206408.4,1206408.4,2110,0,0,0,L,1122011218,1,121.55,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734532,113839.00
01/17/2019 09:15,2,0.236,ACTIVE,211.25,333.63,60.012,1547734504,"201051344001203","174011545737251",22.94,-9.00,0,302.98,344.45,5.5,3.4,0.000,1196637.9,1196637.9,10036,0,0,0,L,1122011218,1,122.01,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734533,113840.00
01/17/2019 09:15,2,0.246,ALERT,211.25,341.45,60.012,1547734504,"201051344001230","174011545737251",23.66,-8.50,0,303.88,343.85,5.9,3.8,0.009,1191048.5,1191048.5,10031,0,0,0,L,1122011218,1,121.78,120.42,0002,-11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734535,113841.00
01/17/2019 09:15,2,0.186,ALERT,210.80,342.05,60.012,1547734504,"201051344000646","174011545737251",28.05,-9.00,0,302.68,359.48,5.3,3.2,0.000,1185738.8,1185738.8,10027,0,0,0,L,1122011218,1,121.78,120.65,0002,-11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734537,113842.00
01/17/2019 09:15,2,0.189,ACTIVE,213.06,308.09,60.038,1547734504,"201051344000867","174011545737251",22.96,-8.00,0,304.78,310.49,4.4,2.4,0.000,1187777.1,1187777.1,33864,0,0,0,L,1122011218,1,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734538,113843.00
01/17/2019 09:15,2,0.211,ACTIVE,213.51,307.78,60.001,1547734504,"201051344000633","174011545737251",22.88,-9.00,0,303.58,309.59,4.9,2.8,0.000,1186695.1,1186695.1,33911,0,0,0,L,1122011218,1,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734539,113844.00
01/17/2019 09:15,2,0.246,ACTIVE,210.80,341.15,59.990,1547734504,"201051344000955","174011545737251",28.92,-8.00,0,303.58,351.37,7.3,5.1,0.009,1204659.2,1204659.2,10022,0,0,0,L,1122011218,1,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734540,113845.00
01/17/2019 09:15,2,0.230,ALERT,213.06,344.15,60.038,1547734504,"201051344000648","174011545737251",29.06,-9.00,0,305.38,358.58,6.8,4.7,0.009,1194854.8,1194854.8,33834,0,0,0,L,1122011218,1,121.33,122.01,0002,-12,0,0,0,0,0,0,5,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734542,113846.00
01/17/2019 09:15,2,0.223,ACTIVE,213.29,344.45,60.001,1547734504,"201051344000645","174011545737251",25.74,-8.00,0,306.28,364.59,5.8,3.7,0.000,1199184.0,1199184.0,33828,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734543,113847.00
01/17/2019 09:15,2,0.289,ACTIVE,212.83,344.15,60.017,1547734504,"201051344000569","174011545737251",31.67,-8.00,0,317.70,374.51,9.3,7.1,0.027,1216392.8,1216392.8,2097,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734544,113848.00
01/17/2019 09:15,2,0.350,ACTIVE,212.83,347.16,59.996,1547734504,"179051228000119","174011545737251",31.55,-5.50,0,304.18,353.77,11.2,8.9,0.022,2892.6,2892.6,2106,0,0,0,L,46974696,1,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547734545,113849.00
01/17/2019 09:30,2,0.307,ACTIVE,213.29,345.66,59.996,1547735404,"201051344000579","174011545737251",31.21,-7.00,0,330.93,358.28,9.7,7.5,0.027,1215918.3,1215918.3,2121,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735405,113850.00
01/17/2019 09:30,2,0.201,ACTIVE,211.25,341.75,59.990,1547735404,"201051344001025","174011545737251",29.38,-8.50,0,302.68,352.87,6.0,3.9,0.009,1200689.8,1200689.8,10038,0,0,0,L,1122011218,1,121.33,120.88,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735406,113851.00
01/17/2019 09:30,2,0.291,ACTIVE,211.48,342.65,60.001,1547735404,"201051344001093","174011545737251",28.13,-6.00,0,303.58,350.77,8.3,6.1,0.009,1192809.7,1192809.7,10022,0,0,0,L,1122011218,1,121.78,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735407,113852.00
01/17/2019 09:30,2,0.312,ACTIVE,213.06,345.36,59.996,1547735404,"201051344000458","174011545737251",31.75,-5.50,0,339.04,356.78,10.1,7.8,0.022,1202211.2,1202211.2,2118,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735408,113853.00
01/17/2019 09:30,2,0.262,ALERT,211.48,341.15,59.980,1547735404,"201051344000890","174011545737251",26.20,-7.00,0,303.88,348.66,6.9,4.8,0.004,1197024.4,1197024.4,10018,0,0,0,L,1122011218,1,122.01,120.20,0002,-8,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735410,113854.00
01/17/2019 09:30,2,0.148,ACTIVE,212.61,309.59,60.012,1547735404,"201051344000988","174011545737251",22.74,-8.00,0,304.18,310.79,3.5,1.4,0.000,937781.9,937781.9,2133,0,0,0,L,1122011218,1,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735411,113855.00
01/17/2019 09:30,2,0.232,ACTIVE,211.93,342.65,60.006,1547735404,"201051344000582","174011545737251",28.90,-8.50,0,304.78,347.46,6.8,4.7,0.009,1176968.1,1176968.1,9987,0,0,0,L,1122011218,1,122.01,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735411,113856.00
01/17/2019 09:30,2,0.199,ALERT,213.06,344.76,60.006,1547735404,"201051344000868","174011545737251",28.43,-6.00,0,306.88,350.47,5.8,3.6,0.013,1189057.9,1189057.9,33864,0,0,0,L,1122011218,1,121.33,122.23,0002,-11,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735413,113857.00
01/17/2019 09:30,2,0.291,ACTIVE,213.29,345.66,59.996,1547735404,"201051344000576","174011545737251",31.35,-6.50,0,305.98,349.86,9.3,7.0,0.022,1202609.5,1202609.5,6298,0,0,0,L,1122011218,1,121.78,121.78,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735414,113858.00
01/17/2019 09:30,2,0.223,ALERT,213.29,344.15,60.012,1547735404,"201051344001158","174011545737251",25.86,-8.50,0,305.68,352.57,5.9,3.8,0.004,1182303.1,1182303.1,2121,0,0,0,L,1122011218,1,121.33,121.78,0002,-8,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735416,113859.00
01/17/2019 09:30,2,0.256,ALERT,211.48,343.25,59.996,1547735404,"201051344000917","174011545737251",28.82,-5.50,0,302.68,347.76,7.5,5.3,0.018,1193798.4,1193798.4,9992,0,0,0,L,1122011218,1,121.55,121.10,0002,-9,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735418,113860.00
01/17/2019 09:30,2,0.309,ALERT,211.48,342.05,60.006,1547735404,"201051344000417","174011545737251",21.63,-8.00,0,303.58,353.77,6.8,4.6,0.000,968792.1,968792.1,10077,0,0,0,L,1122011218,1,121.55,120.88,0002,-10,0,0,0,0,0,0,34,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735420,113861.00
01/17/2019 09:30,2,0.328,ACTIVE,211.70,346.26,60.006,1547735404,"201051344000685","174011545737251",32.03,-7.00,0,336.64,354.07,10.7,8.4,0.035,1198028.2,1198028.2,10028,0,0,0,L,1122011218,1,122.46,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735421,113862.00
01/17/2019 09:30,2,0.258,ACTIVE,211.48,342.35,60.001,1547735404,"201051344000651","174011545737251",29.90,-9.00,0,303.28,347.76,7.9,5.7,0.013,1191833.6,1191833.6,10025,0,0,0,L,1122011218,1,122.23,120.65,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735422,113863.00
01/17/2019 09:30,2,0.205,ALERT,212.61,344.45,60.001,1547735404,"201051344000594","174011545737251",28.41,-8.50,0,305.98,352.87,5.9,3.8,0.004,1206727.9,1206727.9,33832,0,0,0,L,1122011218,1,121.33,121.55,0002,-11,0,0,0,0,0,0,12,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735423,113864.00
01/17/2019 09:30,2,0.275,ACTIVE,213.29,345.36,60.012,1547735404,"201051344000469","174011545737251",27.00,-8.50,0,305.68,348.96,7.6,5.4,0.009,1191030.9,1191030.9,2123,0,0,0,L,1122011218,1,121.10,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735424,113865.00
01/17/2019 09:30,2,0.205,ACTIVE,211.70,342.95,60.001,1547735404,"201051344000585","174011545737251",26.88,-7.00,0,304.18,351.97,5.6,3.5,0.000,1206639.7,1206639.7,10060,0,0,0,L,1122011218,1,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735425,113866.00
01/17/2019 09:30,2,0.295,ALERT,213.74,346.26,60.006,1547735404,"201051344000853","174011545737251",28.17,-8.00,0,306.28,349.86,8.5,6.3,0.022,1206840.9,1206840.9,2109,0,0,0,L,1122011218,1,122.23,122.23,0002,-8,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735427,113867.00
01/17/2019 09:30,2,0.295,ACTIVE,211.70,348.96,60.006,1547735404,"201051344001145","174011545737251",32.32,-7.00,0,337.54,357.38,9.7,7.4,0.044,1205506.7,1205506.7,10004,0,0,0,L,1122011218,1,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735428,113868.00
01/17/2019 09:30,2,0.291,ACTIVE,211.70,357.98,60.006,1547735404,"201051344000438","174011545737251",33.34,-8.50,0,318.30,369.10,9.8,7.6,0.018,1199423.4,1199423.4,10029,0,0,0,L,1122011218,1,122.01,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735429,113869.00
01/17/2019 09:30,2,0.184,ALERT,211.48,341.45,60.001,1547735404,"201051344001135","174011545737251",28.94,-8.00,0,304.18,348.36,5.4,3.3,0.009,1187792.8,1187792.8,10006,0,0,0,L,1122011218,1,121.78,120.88,0002,-8,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735431,113870.00
01/17/2019 09:30,2,0.250,ACTIVE,213.29,358.88,60.033,1547735404,"201051344000983","174011545737251",33.46,-7.00,0,331.53,362.49,8.5,6.3,0.027,1206409.7,1206409.7,2111,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735432,113871.00
01/17/2019 09:30,2,0.246,ALERT,211.70,342.35,60.012,1547735404,"201051344001203","174011545737251",25.19,-8.50,0,303.58,347.46,6.3,4.1,0.004,1196638.8,1196638.8,10037,0,0,0,L,1122011218,1,122.46,120.65,0002,-10,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735433,113872.00
01/17/2019 09:30,2,0.266,ACTIVE,211.70,342.05,60.006,1547735404,"201051344001230","174011545737251",26.36,-8.00,0,303.88,345.36,7.1,4.9,0.018,1191049.5,1191049.5,10033,0,0,0,L,1122011218,1,122.01,120.42,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735435,113873.00
01/17/2019 09:30,2,0.244,ACTIVE,211.25,342.65,60.006,1547735404,"201051344000646","174011545737251",27.87,-8.00,0,303.28,345.36,6.8,4.7,0.009,1185739.8,1185739.8,10029,0,0,0,L,1122011218,1,122.01,120.65,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735435,113874.00
01/17/2019 09:30,2,0.195,ALERT,213.51,344.45,60.033,1547735404,"201051344000867","174011545737251",28.98,-6.50,0,305.38,356.48,5.8,3.7,0.013,1187777.8,1187777.8,33865,0,0,0,L,1122011218,1,122.01,121.78,0002,-10,0,0,0,0,0,0,2,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735437,113875.00
01/17/2019 09:30,2,0.250,ACTIVE,214.19,346.56,60.017,1547735404,"201051344000633","174011545737251",24.59,-8.50,0,304.48,357.08,6.3,4.1,0.000,1186696.0,1186696.0,33912,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735438,113876.00
01/17/2019 09:30,2,0.297,ALERT,211.03,342.35,60.006,1547735404,"201051344000955","174011545737251",29.74,-7.00,0,303.88,346.86,8.9,6.7,0.013,1204660.7,1204660.7,10023,0,0,0,L,1122011218,1,121.33,120.88,0002,-9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735440,113877.00
01/17/2019 09:30,2,0.287,ACTIVE,213.29,344.15,60.012,1547735404,"201051344000648","174011545737251",28.23,-8.50,0,305.68,349.56,8.2,6.0,0.013,1194856.1,1194856.1,33836,0,0,0,L,1122011218,1,121.33,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735441,113878.00
01/17/2019 09:30,2,0.236,ALERT,213.74,345.36,60.001,1547735404,"201051344000645","174011545737251",29.44,-7.00,0,305.98,348.66,7.1,4.9,0.013,1199185.0,1199185.0,33829,0,0,0,L,1122011218,1,122.23,122.23,0002,-10,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735443,113879.00
01/17/2019 09:30,2,0.330,ACTIVE,213.06,354.97,59.959,1547735404,"201051344000569","174011545737251",32.96,-6.50,0,338.74,359.78,11.0,8.7,0.040,1216394.8,1216394.8,2098,0,0,0,L,1122011218,1,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735444,113880.00
01/17/2019 09:30,2,0.410,ACTIVE,213.29,348.96,60.012,1547735404,"179051228000119","174011545737251",31.99,-5.00,0,339.65,355.28,13.3,10.9,0.044,2895.0,2895.0,2107,0,0,0,L,46974696,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547735445,113881.00
01/17/2019 09:45,2,0.354,ACTIVE,212.38,348.06,60.001,1547736305,"201051344000579","174011545737251",32.24,-6.50,0,340.55,365.19,11.5,9.2,0.040,1215920.4,1215920.4,2122,0,0,0,L,1122011218,1,121.10,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736306,113882.00
01/17/2019 09:45,2,0.234,ALERT,210.80,341.75,59.996,1547736305,"201051344001025","174011545737251",30.97,-8.00,0,303.88,347.46,7.3,5.2,0.018,1200690.9,1200690.9,10039,0,0,0,L,1122011218,1,121.10,120.65,0002,-10,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736308,113883.00
01/17/2019 09:45,2,0.312,ACTIVE,210.80,342.65,60.001,1547736305,"201051344001093","174011545737251",31.51,-5.50,0,314.40,364.89,10.0,7.7,0.022,1192811.5,1192811.5,10023,0,0,0,L,1122011218,1,121.33,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736309,113884.00
01/17/2019 09:45,2,0.363,ACTIVE,212.38,360.69,60.006,1547736305,"201051344000458","174011545737251",33.54,-5.00,0,339.34,366.40,12.4,10.0,0.044,1202213.5,1202213.5,2119,0,0,0,L,1122011218,1,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736310,113885.00
01/17/2019 09:45,2,0.283,ACTIVE,210.80,341.75,60.001,1547736305,"201051344000890","174011545737251",28.78,-6.50,0,304.48,347.46,8.3,6.1,0.013,1197025.8,1197025.8,10020,0,0,0,L,1122011218,1,121.55,119.97,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736311,113886.00
01/17/2019 09:45,2,0.215,ACTIVE,212.38,344.76,60.006,1547736305,"201051344000988","174011545737251",22.28,-8.00,0,304.48,346.86,4.9,2.8,0.000,937782.3,937782.3,2134,0,0,0,L,1122011218,1,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736312,113887.00
01/17/2019 09:45,2,0.258,ALERT,211.25,342.95,60.006,1547736305,"201051344000582","174011545737251",31.65,-7.00,0,305.08,348.66,8.3,6.1,0.018,1176969.4,1176969.4,9988,0,0,0,L,1122011218,1,121.55,120.88,0002,-9,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736313,113888.00
01/17/2019 09:45,2,0.230,ACTIVE,212.38,343.25,60.006,1547736305,"201051344000868","174011545737251",30.43,-7.00,0,307.18,347.76,7.2,5.0,0.018,1189059.0,1189059.0,33866,0,0,0,L,1122011218,1,121.10,121.78,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736314,113889.00
01/17/2019 09:45,2,0.346,ACTIVE,212.83,346.86,60.001,1547736305,"201051344000576","174011545737251",32.08,-7.00,0,339.65,367.00,11.2,8.9,0.035,1202611.6,1202611.6,6299,0,0,0,L,1122011218,1,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736315,113890.00
01/17/2019 09:45,2,0.225,ACTIVE,212.61,343.55,59.980,1547736305,"201051344001158","174011545737251",31.25,-8.00,0,306.58,349.26,7.2,5.0,0.022,1182304.2,1182304.2,2123,0,0,0,L,1122011218,1,121.10,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736316,113891.00
01/17/2019 09:45,2,0.291,ACTIVE,211.03,343.25,60.006,1547736305,"201051344000917","174011545737251",31.37,-5.00,0,334.84,355.88,9.3,7.1,0.040,1193800.0,1193800.0,9994,0,0,0,L,1122011218,1,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736317,113892.00
01/17/2019 09:45,2,0.342,ACTIVE,211.03,342.35,60.012,1547736305,"201051344000417","174011545737251",22.01,-7.00,0,303.28,345.96,7.7,5.5,0.013,968793.3,968793.3,10079,0,0,0,L,1122011218,1,121.10,120.42,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736318,113893.00
01/17/2019 09:45,2,0.377,ACTIVE,211.03,360.08,60.012,1547736305,"201051344000685","174011545737251",33.52,-6.50,0,339.95,366.70,12.9,10.5,0.053,1198030.5,1198030.5,10029,0,0,0,L,1122011218,1,122.23,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736319,113894.00
01/17/2019 09:45,2,0.305,ACTIVE,211.25,342.65,60.012,1547736305,"201051344000651","174011545737251",30.71,-8.00,0,322.51,357.68,9.5,7.2,0.022,1191835.2,1191835.2,10026,0,0,0,L,1122011218,1,122.01,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736320,113895.00
01/17/2019 09:45,2,0.268,ACTIVE,211.93,342.65,60.006,1547736305,"201051344000594","174011545737251",26.50,-7.00,0,306.58,348.06,7.2,5.0,0.013,1206729.0,1206729.0,33834,0,0,0,L,1122011218,1,121.10,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736321,113896.00
01/17/2019 09:45,2,0.295,ALERT,212.38,343.55,60.006,1547736305,"201051344000469","174011545737251",31.09,-8.00,0,305.98,350.47,9.3,7.0,0.013,1191032.5,1191032.5,2124,0,0,0,L,1122011218,1,120.65,121.78,0002,-10,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736323,113897.00
01/17/2019 09:45,2,0.244,ALERT,210.80,342.65,60.017,1547736305,"201051344000585","174011545737251",28.35,-6.50,0,303.58,347.16,7.0,4.9,0.013,1206640.8,1206640.8,10061,0,0,0,L,1122011218,1,121.10,120.65,0002,-10,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736325,113898.00
01/17/2019 09:45,2,0.330,ACTIVE,213.06,356.48,60.028,1547736305,"201051344000853","174011545737251",33.08,-6.50,0,341.75,363.99,11.1,8.8,0.044,1206842.8,1206842.8,2111,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736326,113899.00
01/17/2019 09:45,2,0.402,ACTIVE,210.57,343.25,60.012,1547736305,"201051344001145","174011545737251",31.23,-6.50,0,340.25,352.57,12.8,10.4,0.071,1205508.9,1205508.9,10005,0,0,0,L,1122011218,1,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736326,113900.00
01/17/2019 09:45,2,0.340,ACTIVE,210.35,366.70,59.996,1547736305,"201051344000438","174011545737251",34.19,-7.00,0,338.74,372.41,11.8,9.5,0.040,1199425.5,1199425.5,10030,0,0,0,L,1122011218,1,121.78,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736327,113901.00
01/17/2019 09:45,2,0.234,ACTIVE,210.12,339.95,60.054,1547736305,"201051344001135","174011545737251",28.39,-7.00,0,304.78,346.26,6.8,4.6,0.013,1187793.9,1187793.9,10008,0,0,0,L,1122011218,1,121.10,119.97,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736328,113902.00
01/17/2019 09:45,2,0.260,ACTIVE,212.38,373.01,60.017,1547736305,"201051344000983","174011545737251",34.91,-6.00,0,340.55,375.71,9.2,7.0,0.027,1206411.4,1206411.4,2112,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736329,113903.00
01/17/2019 09:45,2,0.264,ACTIVE,210.35,340.25,60.028,1547736305,"201051344001203","174011545737251",28.17,-7.00,0,304.18,349.86,7.6,5.4,0.013,1196640.0,1196640.0,10039,0,0,0,L,1122011218,1,121.78,119.97,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736330,113904.00
01/17/2019 09:45,2,0.279,ACTIVE,210.35,340.85,60.012,1547736305,"201051344001230","174011545737251",30.95,-7.00,0,326.72,354.37,8.8,6.6,0.031,1191051.0,1191051.0,10034,0,0,0,L,1122011218,1,121.55,119.75,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736331,113905.00
01/17/2019 09:45,2,0.264,ALERT,210.12,341.15,60.033,1547736305,"201051344000646","174011545737251",31.05,-7.00,0,305.08,348.06,8.4,6.2,0.022,1185741.1,1185741.1,10030,0,0,0,L,1122011218,1,121.55,119.97,0002,-9,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736333,113906.00
01/17/2019 09:45,2,0.232,ACTIVE,212.61,342.65,60.022,1547736305,"201051344000867","174011545737251",31.11,-6.00,0,305.98,349.56,7.3,5.2,0.013,1187778.9,1187778.9,33867,0,0,0,L,1122011218,1,121.55,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736334,113907.00
01/17/2019 09:45,2,0.260,ALERT,212.83,345.06,60.022,1547736305,"201051344000633","174011545737251",28.94,-8.00,0,304.78,351.37,7.7,5.5,0.018,1186697.2,1186697.2,33913,0,0,0,L,1122011218,1,121.78,121.55,0002,-8,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736336,113908.00
01/17/2019 09:45,2,0.332,ACTIVE,209.90,346.26,60.022,1547736305,"201051344000955","174011545737251",32.01,-6.50,0,336.64,356.78,10.8,8.5,0.035,1204662.6,1204662.6,10025,0,0,0,L,1122011218,1,120.65,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736337,113909.00
01/17/2019 09:45,2,0.299,ACTIVE,212.38,357.38,60.017,1547736305,"201051344000648","174011545737251",33.30,-8.00,0,331.83,366.40,10.2,7.9,0.031,1194857.8,1194857.8,33837,0,0,0,L,1122011218,1,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736337,113910.00
01/17/2019 09:45,2,0.264,ACTIVE,213.06,353.77,60.017,1547736305,"201051344000645","174011545737251",32.90,-6.50,0,326.42,365.80,8.9,6.6,0.027,1199186.4,1199186.4,33831,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736338,113911.00
01/17/2019 09:45,2,0.436,ACTIVE,212.61,346.26,60.017,1547736305,"201051344000569","174011545737251",31.97,-6.00,0,339.34,364.29,14.1,11.7,0.071,1216397.4,1216397.4,2099,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736339,113912.00
01/17/2019 09:45,2,0.475,ACTIVE,212.83,350.47,60.017,1547736305,"179051228000119","174011545737251",32.58,-3.50,0,341.45,359.18,15.8,13.3,0.066,2898.0,2898.0,2108,0,0,0,L,46974696,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547736340,113913.00
01/17/2019 10:00,2,0.391,ACTIVE,212.83,358.88,59.980,1547737204,"201051344000579","174011545737251",33.36,-5.50,0,339.65,367.90,13.2,10.8,0.053,1215922.9,1215922.9,2123,0,0,0,L,1122011218,1,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737205,113914.00
01/17/2019 10:00,2,0.258,ACTIVE,211.48,350.17,60.017,1547737204,"201051344001025","174011545737251",32.54,-6.50,0,336.94,355.88,8.6,6.3,0.018,1200692.3,1200692.3,10041,0,0,0,L,1122011218,1,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737206,113915.00
01/17/2019 10:00,2,0.344,ACTIVE,211.25,355.58,59.990,1547737204,"201051344001093","174011545737251",33.02,-5.00,0,336.34,362.49,11.5,9.2,0.027,1192813.6,1192813.6,10024,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737207,113916.00
01/17/2019 10:00,2,0.396,ACTIVE,212.38,365.49,59.990,1547737204,"201051344000458","174011545737251",34.09,-3.50,0,339.95,371.21,13.7,11.3,0.062,1202216.2,1202216.2,2120,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737208,113917.00
01/17/2019 10:00,2,0.285,ACTIVE,211.25,353.17,59.996,1547737204,"201051344000890","174011545737251",32.84,-6.00,0,332.73,356.18,9.6,7.3,0.027,1197027.4,1197027.4,10021,0,0,0,L,1122011218,1,121.78,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737209,113918.00
01/17/2019 10:00,2,0.234,ALERT,212.38,345.36,59.980,1547737204,"201051344000988","174011545737251",22.36,-6.50,0,302.98,348.96,5.3,3.2,0.013,937783.0,937783.0,2135,0,0,0,L,1122011218,1,120.88,122.01,0002,-9,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737211,113919.00
01/17/2019 10:00,2,0.289,ACTIVE,211.93,343.55,59.980,1547737204,"201051344000582","174011545737251",31.65,-6.50,0,337.24,360.69,9.3,7.1,0.027,1176971.1,1176971.1,9990,0,0,0,L,1122011218,1,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737212,113920.00
01/17/2019 10:00,2,0.256,ACTIVE,212.83,345.66,59.948,1547737204,"201051344000868","174011545737251",32.03,-6.50,0,337.84,348.96,8.3,6.1,0.022,1189060.4,1189060.4,33867,0,0,0,L,1122011218,1,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737212,113921.00
01/17/2019 10:00,2,0.373,ACTIVE,213.29,364.59,59.985,1547737204,"201051344000576","174011545737251",33.87,-6.50,0,340.55,372.71,12.8,10.5,0.053,1202614.1,1202614.1,6300,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737213,113922.00
01/17/2019 10:00,2,0.252,ACTIVE,212.83,357.98,59.980,1547737204,"201051344001158","174011545737251",33.32,-7.00,0,336.94,363.39,8.6,6.3,0.031,1182305.6,1182305.6,2124,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737214,113923.00
01/17/2019 10:00,2,0.318,ACTIVE,211.25,354.07,59.980,1547737204,"201051344000917","174011545737251",32.82,-4.00,0,336.64,362.49,10.6,8.3,0.040,1193801.9,1193801.9,9995,0,0,0,L,1122011218,1,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737215,113924.00
01/17/2019 10:00,2,0.369,ACTIVE,211.48,342.35,59.969,1547737204,"201051344000417","174011545737251",22.11,-6.50,0,323.72,357.38,8.3,6.1,0.018,968794.8,968794.8,10080,0,0,0,L,1122011218,1,121.55,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737216,113925.00
01/17/2019 10:00,2,0.455,ACTIVE,211.70,351.07,59.990,1547737204,"201051344000685","174011545737251",32.42,-5.50,0,338.74,370.90,15.0,12.5,0.080,1198033.3,1198033.3,10030,0,0,0,L,1122011218,1,122.46,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737217,113926.00
01/17/2019 10:00,2,0.328,ACTIVE,211.48,352.27,59.990,1547737204,"201051344000651","174011545737251",32.64,-7.00,0,336.64,373.01,10.9,8.6,0.031,1191837.3,1191837.3,10027,0,0,0,L,1122011218,1,122.23,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737218,113927.00
01/17/2019 10:00,2,0.262,ALERT,212.38,343.55,59.990,1547737204,"201051344000594","174011545737251",31.29,-7.00,0,306.28,348.96,8.3,6.1,0.018,1206730.4,1206730.4,33835,0,0,0,L,1122011218,1,121.10,121.33,0002,-9,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737220,113928.00
