ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 10:00,2,0.316,ACTIVE,212.83,355.28,59.985,1547737204,"201051344000469","174011545737251",32.94,-6.50,0,336.64,360.99,10.6,8.3,0.027,1191034.4,1191034.4,2126,0,0,0,L,1122011218,1,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737221,113929.00
01/17/2019 10:00,2,0.246,ACTIVE,211.70,349.86,60.001,1547737204,"201051344000585","174011545737251",32.40,-6.00,0,336.04,351.67,8.1,5.9,0.022,1206642.1,1206642.1,10063,0,0,0,L,1122011218,1,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737222,113930.00
01/17/2019 10:00,2,0.381,ACTIVE,213.29,356.78,59.985,1547737204,"201051344000853","174011545737251",33.08,-6.00,0,341.75,368.80,12.8,10.4,0.057,1206845.2,1206845.2,2112,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737223,113931.00
01/17/2019 10:00,2,0.469,ACTIVE,211.48,345.06,59.985,1547737204,"201051344001145","174011545737251",31.43,-6.00,0,336.64,360.38,14.9,12.5,0.088,1205511.8,1205511.8,10006,0,0,0,L,1122011218,1,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737223,113932.00
01/17/2019 10:00,2,0.387,ACTIVE,211.70,345.96,59.990,1547737204,"201051344000438","174011545737251",31.95,-6.00,0,337.54,375.41,12.5,10.2,0.049,1199428.0,1199428.0,10031,0,0,0,L,1122011218,1,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737224,113933.00
01/17/2019 10:00,2,0.254,ACTIVE,211.03,340.85,60.033,1547737204,"201051344001135","174011545737251",30.79,-6.00,0,335.14,359.48,7.9,5.7,0.022,1187795.2,1187795.2,10009,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737225,113934.00
01/17/2019 10:00,2,0.264,ACTIVE,212.61,378.12,60.012,1547737204,"201051344000983","174011545737251",35.40,-5.00,0,339.95,382.63,9.5,7.3,0.027,1206413.1,1206413.1,2113,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737226,113935.00
01/17/2019 10:00,2,0.270,ACTIVE,211.48,342.35,59.975,1547737204,"201051344001203","174011545737251",31.31,-6.50,0,336.04,349.86,8.6,6.3,0.027,1196641.4,1196641.4,10040,0,0,0,L,1122011218,1,122.23,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737227,113936.00
01/17/2019 10:00,2,0.311,ACTIVE,211.48,352.27,59.980,1547737204,"201051344001230","174011545737251",32.62,-6.00,0,334.54,362.79,10.3,8.0,0.035,1191052.8,1191052.8,10035,0,0,0,L,1122011218,1,122.01,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737228,113937.00
01/17/2019 10:00,2,0.289,ACTIVE,211.25,343.85,59.985,1547737204,"201051344000646","174011545737251",31.71,-6.50,0,334.54,352.87,9.3,7.1,0.027,1185742.7,1185742.7,10032,0,0,0,L,1122011218,1,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737229,113938.00
01/17/2019 10:00,2,0.252,ACTIVE,213.06,362.19,59.980,1547737204,"201051344000867","174011545737251",33.75,-5.50,0,335.14,364.59,8.7,6.4,0.022,1187780.4,1187780.4,33868,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737230,113939.00
01/17/2019 10:00,2,0.270,ACTIVE,213.51,347.76,59.996,1547737204,"201051344000633","174011545737251",32.14,-6.50,0,318.00,376.62,8.8,6.6,0.027,1186698.7,1186698.7,33915,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737231,113940.00
01/17/2019 10:00,2,0.363,ACTIVE,211.03,364.29,59.996,1547737204,"201051344000955","174011545737251",33.85,-5.50,0,337.24,369.40,12.5,10.2,0.049,1204665.0,1204665.0,10026,0,0,0,L,1122011218,1,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737232,113941.00
01/17/2019 10:00,2,0.332,ACTIVE,212.83,362.49,59.975,1547737204,"201051344000648","174011545737251",33.81,-7.00,0,340.85,368.20,11.4,9.1,0.044,1194859.9,1194859.9,33838,0,0,0,L,1122011218,1,120.88,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737233,113942.00
01/17/2019 10:00,2,0.287,ACTIVE,213.29,369.40,59.959,1547737204,"201051344000645","174011545737251",34.57,-5.50,0,341.45,374.81,10.1,7.8,0.035,1199188.3,1199188.3,33832,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737234,113943.00
01/17/2019 10:00,2,0.498,ACTIVE,212.83,347.46,59.990,1547737204,"201051344000569","174011545737251",31.99,-5.50,0,338.74,366.70,16.1,13.6,0.093,1216400.5,1216400.5,2100,0,0,0,L,1122011218,1,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737235,113944.00
01/17/2019 10:00,2,0.525,ACTIVE,213.06,350.77,59.980,1547737204,"179051228000119","174011545737251",32.62,-3.00,0,341.15,366.70,17.3,14.8,0.080,2901.4,2901.4,2109,0,0,0,L,46974696,1,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547737236,113945.00
01/17/2019 10:15,2,0.467,ACTIVE,212.38,367.30,60.006,1547738104,"201051344000579","174011545737251",34.15,-4.00,0,340.25,379.62,16.1,13.6,0.071,1215925.9,1215925.9,2124,0,0,0,L,1122011218,1,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738105,113946.00
01/17/2019 10:15,2,0.305,ACTIVE,211.25,365.19,60.006,1547738104,"201051344001025","174011545737251",34.07,-5.50,0,336.94,376.31,10.6,8.3,0.031,1200694.1,1200694.1,10042,0,0,0,L,1122011218,1,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738106,113947.00
01/17/2019 10:15,2,0.400,ACTIVE,211.25,362.79,60.033,1547738104,"201051344001093","174011545737251",33.72,-3.50,0,336.64,368.50,13.7,11.3,0.044,1192816.0,1192816.0,10025,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738107,113948.00
01/17/2019 10:15,2,0.494,ACTIVE,212.61,363.09,60.028,1547738104,"201051344000458","174011545737251",33.73,-3.00,0,341.15,375.11,16.9,14.4,0.084,1202219.3,1202219.3,2121,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738108,113949.00
01/17/2019 10:15,2,0.336,ACTIVE,211.25,364.29,60.001,1547738104,"201051344000890","174011545737251",34.05,-4.00,0,337.24,379.92,11.6,9.3,0.035,1197029.5,1197029.5,10022,0,0,0,L,1122011218,1,121.78,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738109,113950.00
01/17/2019 10:15,2,0.277,ACTIVE,212.38,345.36,60.006,1547738104,"201051344000988","174011545737251",22.48,-5.50,0,315.60,380.22,6.3,4.2,0.022,937783.9,937783.9,2137,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738110,113951.00
01/17/2019 10:15,2,0.330,ACTIVE,211.70,366.10,60.043,1547738104,"201051344000582","174011545737251",34.09,-5.50,0,338.74,372.71,11.4,9.1,0.040,1176973.1,1176973.1,9991,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738111,113952.00
01/17/2019 10:15,2,0.273,ACTIVE,212.61,375.71,60.006,1547738104,"201051344000868","174011545737251",35.09,-5.50,0,338.74,377.82,9.8,7.5,0.027,1189062.1,1189062.1,33868,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738112,113953.00
01/17/2019 10:15,2,0.461,ACTIVE,213.06,349.86,60.038,1547738104,"201051344000576","174011545737251",32.30,-5.50,0,340.85,376.31,15.2,12.7,0.075,1202616.9,1202616.9,6301,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738113,113954.00
01/17/2019 10:15,2,0.305,ACTIVE,213.06,368.80,60.012,1547738104,"201051344001158","174011545737251",34.41,-6.00,0,340.55,375.71,10.7,8.4,0.049,1182307.3,1182307.3,2125,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738114,113955.00
01/17/2019 10:15,2,0.379,ACTIVE,211.25,370.90,60.001,1547738104,"201051344000917","174011545737251",34.43,-3.00,0,337.84,376.62,13.2,10.8,0.066,1193804.2,1193804.2,9996,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738115,113956.00
01/17/2019 10:15,2,0.424,ACTIVE,211.48,342.35,60.012,1547738104,"201051344000417","174011545737251",22.26,-5.50,0,336.64,347.46,9.6,7.3,0.027,968796.4,968796.4,10081,0,0,0,L,1122011218,1,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738116,113957.00
01/17/2019 10:15,2,0.533,ACTIVE,211.48,363.99,60.049,1547738104,"201051344000685","174011545737251",33.75,-5.00,0,338.44,372.41,18.3,15.7,0.110,1198036.8,1198036.8,10031,0,0,0,L,1122011218,1,122.23,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738117,113958.00
01/17/2019 10:15,2,0.371,ACTIVE,211.48,371.81,60.028,1547738104,"201051344000651","174011545737251",34.65,-6.00,0,338.74,378.72,13.0,10.7,0.053,1191839.6,1191839.6,10028,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738117,113959.00
01/17/2019 10:15,2,0.312,ACTIVE,212.16,345.66,60.022,1547738104,"201051344000594","174011545737251",31.87,-6.00,0,336.94,367.90,10.1,7.8,0.031,1206732.1,1206732.1,33837,0,0,0,L,1122011218,1,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738118,113960.00
01/17/2019 10:15,2,0.367,ACTIVE,212.83,353.17,60.001,1547738104,"201051344000469","174011545737251",32.76,-6.00,0,339.04,365.80,12.3,9.9,0.053,1191036.5,1191036.5,2127,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738119,113961.00
01/17/2019 10:15,2,0.262,ACTIVE,211.25,374.81,60.001,1547738104,"201051344000585","174011545737251",34.97,-4.00,0,337.54,377.22,9.3,7.0,0.027,1206643.8,1206643.8,10064,0,0,0,L,1122011218,1,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738120,113962.00
01/17/2019 10:15,2,0.463,ACTIVE,213.29,363.99,59.990,1547738104,"201051344000853","174011545737251",33.73,-5.00,0,341.75,372.41,15.7,13.3,0.084,1206848.0,1206848.0,2113,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738121,113963.00
01/17/2019 10:15,2,0.588,ACTIVE,211.48,348.36,60.006,1547738104,"201051344001145","174011545737251",31.95,-5.00,0,337.84,366.40,19.1,16.5,0.128,1205515.3,1205515.3,10007,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738122,113964.00
01/17/2019 10:15,2,0.461,ACTIVE,211.25,370.60,60.006,1547738104,"201051344000438","174011545737251",34.49,-5.50,0,338.14,378.12,16.1,13.6,0.071,1199430.9,1199430.9,10032,0,0,0,L,1122011218,1,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738123,113965.00
01/17/2019 10:15,2,0.250,ACTIVE,210.57,377.22,60.001,1547738104,"201051344001135","174011545737251",35.33,-5.00,0,336.34,379.62,9.0,6.8,0.027,1187796.8,1187796.8,10010,0,0,0,L,1122011218,1,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738124,113966.00
01/17/2019 10:15,2,0.441,ACTIVE,212.61,368.20,60.001,1547738104,"201051344000983","174011545737251",34.23,-4.00,0,340.55,384.73,15.3,12.9,0.084,1206415.4,1206415.4,2114,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738125,113967.00
01/17/2019 10:15,2,0.314,ACTIVE,211.25,344.15,60.022,1547738104,"201051344001203","174011545737251",31.91,-5.50,0,337.84,371.21,10.2,7.9,0.035,1196643.1,1196643.1,10041,0,0,0,L,1122011218,1,122.01,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738126,113968.00
01/17/2019 10:15,2,0.375,ACTIVE,211.03,362.19,60.006,1547738104,"201051344001230","174011545737251",33.62,-5.00,0,338.14,372.41,12.8,10.4,0.057,1191055.0,1191055.0,10036,0,0,0,L,1122011218,1,121.78,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738127,113969.00
01/17/2019 10:15,2,0.346,ACTIVE,210.80,367.00,60.059,1547738104,"201051344000646","174011545737251",34.17,-5.50,0,337.84,371.81,12.0,9.7,0.053,1185744.8,1185744.8,10033,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738128,113970.00
01/17/2019 10:15,2,0.309,ACTIVE,212.83,364.59,60.022,1547738104,"201051344000867","174011545737251",34.05,-5.00,0,340.25,371.81,10.6,8.3,0.035,1187782.2,1187782.2,33869,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738129,113971.00
01/17/2019 10:15,2,0.320,ACTIVE,213.29,359.48,60.033,1547738104,"201051344000633","174011545737251",33.36,-5.50,0,339.04,376.62,10.9,8.6,0.031,1186700.5,1186700.5,33916,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738130,113972.00
01/17/2019 10:15,2,0.420,ACTIVE,210.57,373.61,60.001,1547738104,"201051344000955","174011545737251",34.81,-4.00,0,337.84,377.22,14.8,12.4,0.066,1204667.7,1204667.7,10027,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738131,113973.00
01/17/2019 10:15,2,0.387,ACTIVE,212.61,371.81,60.017,1547738104,"201051344000648","174011545737251",34.83,-6.50,0,339.95,378.72,13.6,11.2,0.053,1194862.4,1194862.4,33839,0,0,0,L,1122011218,1,120.88,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738131,113974.00
01/17/2019 10:15,2,0.355,ACTIVE,213.06,357.38,60.033,1547738104,"201051344000645","174011545737251",33.16,-5.00,0,341.45,379.32,12.0,9.6,0.053,1199190.4,1199190.4,33833,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738132,113975.00
01/17/2019 10:15,2,0.609,ACTIVE,212.61,356.78,60.012,1547738104,"201051344000569","174011545737251",32.94,-5.00,0,339.34,367.30,20.4,17.7,0.128,1216404.3,1216404.3,2101,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738133,113976.00
01/17/2019 10:15,2,0.646,ACTIVE,213.06,355.28,60.006,1547738104,"179051228000119","174011545737251",32.94,-2.00,0,340.85,372.71,21.6,18.9,0.119,2905.5,2905.5,2110,0,0,0,L,46974696,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547738134,113977.00
01/17/2019 10:30,2,0.582,ACTIVE,213.29,369.10,60.038,1547739004,"201051344000579","174011545737251",34.25,-3.50,0,338.74,386.23,20.3,17.6,0.106,1215929.8,1215929.8,2125,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739005,113978.00
01/17/2019 10:30,2,0.369,ACTIVE,211.48,370.90,60.022,1547739004,"201051344001025","174011545737251",34.63,-5.00,0,337.24,379.32,13.0,10.6,0.062,1200696.4,1200696.4,10043,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739006,113979.00
01/17/2019 10:30,2,0.461,ACTIVE,211.70,374.21,60.017,1547739004,"201051344001093","174011545737251",34.69,-3.00,0,337.84,379.02,16.2,13.7,0.066,1192819.2,1192819.2,10026,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739007,113980.00
01/17/2019 10:30,2,0.623,ACTIVE,213.06,369.40,60.017,1547739004,"201051344000458","174011545737251",34.27,-2.00,0,338.44,380.82,21.7,19.0,0.137,1202223.5,1202223.5,2122,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739008,113981.00
01/17/2019 10:30,2,0.402,ACTIVE,211.48,375.71,60.001,1547739004,"201051344000890","174011545737251",35.09,-3.00,0,337.24,381.73,14.4,11.9,0.062,1197032.1,1197032.1,10023,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739009,113982.00
01/17/2019 10:30,2,0.340,ACTIVE,212.83,346.26,60.028,1547739004,"201051344000988","174011545737251",22.68,-5.00,0,337.24,350.47,7.8,5.7,0.027,937785.1,937785.1,2138,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739010,113983.00
01/17/2019 10:30,2,0.395,ACTIVE,212.16,376.31,60.017,1547739004,"201051344000582","174011545737251",35.13,-5.00,0,338.14,382.03,14.1,11.6,0.057,1176975.6,1176975.6,9992,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739011,113984.00
01/17/2019 10:30,2,0.377,ACTIVE,212.83,367.60,60.012,1547739004,"201051344000868","174011545737251",34.21,-5.00,0,339.65,381.42,13.2,10.8,0.057,1189064.4,1189064.4,33869,0,0,0,L,1122011218,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739012,113985.00
01/17/2019 10:30,2,0.564,ACTIVE,213.51,354.07,60.033,1547739004,"201051344000576","174011545737251",32.62,-4.00,0,341.15,382.03,18.7,16.2,0.106,1202620.6,1202620.6,6302,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739013,113986.00
01/17/2019 10:30,2,0.391,ACTIVE,213.29,352.57,60.022,1547739004,"201051344001158","174011545737251",32.56,-5.00,0,340.55,381.12,12.9,10.6,0.066,1182309.7,1182309.7,2126,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739014,113987.00
01/17/2019 10:30,2,0.486,ACTIVE,211.70,366.70,60.022,1547739004,"201051344000917","174011545737251",33.93,-2.00,0,337.54,382.63,16.8,14.3,0.093,1193807.3,1193807.3,9997,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739015,113988.00
01/17/2019 10:30,2,0.516,ACTIVE,211.70,343.85,60.033,1547739004,"201051344000417","174011545737251",22.54,-5.00,0,336.64,349.56,11.8,9.4,0.053,968798.5,968798.5,10082,0,0,0,L,1122011218,1,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739015,113989.00
01/17/2019 10:30,2,0.688,ACTIVE,211.93,368.20,60.028,1547739004,"201051344000685","174011545737251",34.01,-3.50,0,338.74,378.42,23.7,21.0,0.155,1198041.4,1198041.4,10032,0,0,0,L,1122011218,1,122.68,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739016,113990.00
01/17/2019 10:30,2,0.459,ACTIVE,211.70,376.31,60.028,1547739004,"201051344000651","174011545737251",35.05,-5.50,0,337.84,380.52,16.4,13.9,0.084,1191842.6,1191842.6,10029,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739017,113991.00
01/17/2019 10:30,2,0.371,ACTIVE,212.83,373.31,59.985,1547739004,"201051344000594","174011545737251",34.79,-5.00,0,336.94,379.32,13.1,10.7,0.053,1206734.5,1206734.5,33838,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739018,113992.00
01/17/2019 10:30,2,0.430,ACTIVE,213.29,373.91,60.022,1547739004,"201051344000469","174011545737251",34.85,-5.00,0,339.65,380.52,15.2,12.8,0.062,1191039.3,1191039.3,2128,0,0,0,L,1122011218,1,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739019,113993.00
01/17/2019 10:30,2,0.268,ACTIVE,211.70,382.03,60.022,1547739004,"201051344000585","174011545737251",35.72,-3.50,0,338.44,384.43,9.8,7.5,0.031,1206645.6,1206645.6,10065,0,0,0,L,1122011218,1,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739020,113994.00
01/17/2019 10:30,2,0.590,ACTIVE,213.74,355.58,60.022,1547739004,"201051344000853","174011545737251",32.80,-3.50,0,341.45,378.12,19.7,17.1,0.119,1206851.9,1206851.9,2114,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739021,113995.00
01/17/2019 10:30,2,0.773,ACTIVE,211.70,352.27,60.017,1547739004,"201051344001145","174011545737251",32.22,-4.00,0,337.84,367.30,25.3,22.5,0.177,1205520.1,1205520.1,10008,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739022,113996.00
01/17/2019 10:30,2,0.570,ACTIVE,211.70,368.50,60.028,1547739004,"201051344000438","174011545737251",34.19,-4.00,0,337.54,385.63,19.8,17.2,0.110,1199434.6,1199434.6,10033,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739023,113997.00
01/17/2019 10:30,2,0.367,ACTIVE,211.48,373.01,60.043,1547739004,"201051344001135","174011545737251",34.85,-4.00,0,338.14,383.23,12.9,10.6,0.062,1187798.9,1187798.9,10011,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739024,113998.00
01/17/2019 10:30,2,0.553,ACTIVE,213.29,369.70,60.033,1547739004,"201051344000983","174011545737251",34.29,-3.00,0,340.25,382.63,19.2,16.7,0.124,1206419.0,1206419.0,2115,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739025,113999.00
01/17/2019 10:30,2,0.377,ACTIVE,211.70,365.19,60.012,1547739004,"201051344001203","174011545737251",34.05,-5.00,0,337.84,372.71,12.9,10.5,0.066,1196645.4,1196645.4,10042,0,0,0,L,1122011218,1,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739026,114000.00
01/17/2019 10:30,2,0.465,ACTIVE,211.70,374.21,60.017,1547739004,"201051344001230","174011545737251",34.75,-3.50,0,338.14,381.73,16.4,13.9,0.093,1191058.0,1191058.0,10037,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739027,114001.00
01/17/2019 10:30,2,0.426,ACTIVE,211.25,372.11,60.054,1547739004,"201051344000646","174011545737251",34.59,-4.00,0,336.34,380.52,15.0,12.6,0.080,1185747.5,1185747.5,10034,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739028,114002.00
01/17/2019 10:30,2,0.381,ACTIVE,213.29,360.69,60.017,1547739004,"201051344000867","174011545737251",33.60,-3.00,0,339.95,379.02,13.0,10.6,0.062,1187784.5,1187784.5,33870,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739029,114003.00
01/17/2019 10:30,2,0.369,ACTIVE,213.51,376.31,60.022,1547739004,"201051344000633","174011545737251",35.11,-4.00,0,341.45,382.63,13.2,10.8,0.053,1186703.0,1186703.0,33917,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739030,114004.00
01/17/2019 10:30,2,0.543,ACTIVE,211.03,363.39,60.012,1547739004,"201051344000955","174011545737251",33.72,-3.50,0,336.94,382.93,18.6,16.1,0.106,1204671.3,1204671.3,10028,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739031,114005.00
01/17/2019 10:30,2,0.482,ACTIVE,213.06,371.81,60.017,1547739004,"201051344000648","174011545737251",34.69,-5.50,0,339.65,382.93,17.1,14.5,0.084,1194865.5,1194865.5,33840,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739032,114006.00
01/17/2019 10:30,2,0.445,ACTIVE,213.51,359.78,60.022,1547739004,"201051344000645","174011545737251",33.32,-3.50,0,341.45,382.63,15.0,12.6,0.075,1199193.2,1199193.2,33834,0,0,0,L,1122011218,1,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739033,114007.00
01/17/2019 10:30,2,0.795,ACTIVE,213.29,357.08,60.017,1547739004,"201051344000569","174011545737251",32.76,-3.50,0,339.04,371.81,26.4,23.5,0.186,1216409.4,1216409.4,2102,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739033,114008.00
01/17/2019 10:30,2,0.811,ACTIVE,213.51,359.18,60.054,1547739004,"179051228000119","174011545737251",33.22,-1.00,0,341.75,371.81,27.3,24.5,0.177,2910.9,2910.9,2111,0,0,0,L,46974696,1,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739034,114009.00
01/17/2019 10:45,2,0.592,ACTIVE,212.83,364.29,60.059,1547739904,"201051344000579","174011545737251",33.73,-2.50,0,339.65,387.74,20.2,17.6,0.119,1215934.5,1215934.5,2126,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739906,114010.00
01/17/2019 10:45,2,0.375,ACTIVE,211.25,367.30,60.038,1547739904,"201051344001025","174011545737251",34.31,-3.50,0,337.84,382.93,13.1,10.7,0.057,1200699.3,1200699.3,10044,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739907,114011.00
01/17/2019 10:45,2,0.461,ACTIVE,211.25,373.01,60.017,1547739904,"201051344001093","174011545737251",34.77,-2.00,0,337.84,380.82,16.4,13.9,0.071,1192822.9,1192822.9,10027,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739908,114012.00
01/17/2019 10:45,2,0.627,ACTIVE,212.61,368.80,60.028,1547739904,"201051344000458","174011545737251",34.15,-1.00,0,338.14,383.23,21.7,19.1,0.137,1202228.6,1202228.6,2123,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739908,114013.00
01/17/2019 10:45,2,0.404,ACTIVE,211.03,375.11,60.022,1547739904,"201051344000890","174011545737251",35.07,-2.50,0,338.14,386.83,14.4,12.0,0.062,1197035.3,1197035.3,10024,0,0,0,L,1122011218,1,121.78,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739909,114014.00
01/17/2019 10:45,2,0.342,ACTIVE,212.38,345.36,60.017,1547739904,"201051344000988","174011545737251",22.52,-3.50,0,338.74,351.97,7.8,5.6,0.031,937786.6,937786.6,2139,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739910,114015.00
01/17/2019 10:45,2,0.389,ACTIVE,211.70,377.22,60.022,1547739904,"201051344000582","174011545737251",35.15,-3.50,0,339.04,383.83,13.9,11.5,0.066,1176978.8,1176978.8,9993,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739911,114016.00
01/17/2019 10:45,2,0.383,ACTIVE,212.61,369.10,60.022,1547739904,"201051344000868","174011545737251",34.29,-3.50,0,340.85,382.63,13.3,11.0,0.057,1189067.3,1189067.3,33870,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739912,114017.00
01/17/2019 10:45,2,0.564,ACTIVE,213.29,359.78,60.017,1547739904,"201051344000576","174011545737251",33.18,-3.00,0,340.55,386.83,18.9,16.4,0.110,1202625.0,1202625.0,6303,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739913,114018.00
01/17/2019 10:45,2,0.395,ACTIVE,213.06,351.07,60.059,1547739904,"201051344001158","174011545737251",32.44,-3.50,0,341.15,383.23,13.0,10.6,0.071,1182312.6,1182312.6,2127,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739914,114019.00
01/17/2019 10:45,2,0.488,ACTIVE,211.70,364.59,60.022,1547739904,"201051344000917","174011545737251",33.70,-1.50,0,338.74,388.94,16.7,14.2,0.093,1193811.2,1193811.2,9998,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739915,114020.00
01/17/2019 10:45,2,0.531,ACTIVE,211.48,343.55,60.022,1547739904,"201051344000417","174011545737251",21.63,-4.00,0,337.84,350.17,11.7,9.3,0.053,968801.0,968801.0,10083,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739916,114021.00
01/17/2019 10:45,2,0.705,ACTIVE,211.48,364.59,60.017,1547739904,"201051344000685","174011545737251",33.60,-3.00,0,339.04,382.03,24.1,21.3,0.164,1198047.1,1198047.1,10033,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739917,114022.00
01/17/2019 10:45,2,0.467,ACTIVE,211.03,372.11,60.022,1547739904,"201051344000651","174011545737251",34.59,-4.00,0,339.34,386.53,16.4,13.9,0.084,1191846.3,1191846.3,10030,0,0,0,L,1122011218,1,121.78,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739918,114023.00
01/17/2019 10:45,2,0.375,ACTIVE,212.16,374.21,60.022,1547739904,"201051344000594","174011545737251",34.87,-3.50,0,338.74,386.23,13.4,11.0,0.057,1206737.4,1206737.4,33839,0,0,0,L,1122011218,1,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739919,114024.00
01/17/2019 10:45,2,0.434,ACTIVE,212.83,373.61,60.001,1547739904,"201051344000469","174011545737251",34.83,-3.50,0,339.65,386.23,15.3,12.9,0.075,1191042.7,1191042.7,2129,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739920,114025.00
01/17/2019 10:45,2,0.363,ACTIVE,211.48,371.51,60.017,1547739904,"201051344000585","174011545737251",34.63,-2.50,0,339.34,388.64,12.8,10.4,0.057,1206647.6,1206647.6,10066,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739921,114026.00
01/17/2019 10:45,2,0.602,ACTIVE,213.29,352.57,59.975,1547739904,"201051344000853","174011545737251",32.46,-2.50,0,342.05,385.03,19.8,17.2,0.115,1206856.5,1206856.5,2115,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739921,114027.00
01/17/2019 10:45,2,0.795,ACTIVE,211.70,348.06,60.022,1547739904,"201051344001145","174011545737251",31.71,-3.00,0,339.04,371.81,25.6,22.8,0.181,1205526.3,1205526.3,10009,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739922,114028.00
01/17/2019 10:45,2,0.570,ACTIVE,211.48,370.00,60.017,1547739904,"201051344000438","174011545737251",34.35,-3.00,0,338.14,389.24,19.9,17.3,0.106,1199439.3,1199439.3,10034,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739923,114029.00
01/17/2019 10:45,2,0.365,ACTIVE,211.03,374.21,60.017,1547739904,"201051344001135","174011545737251",34.85,-2.50,0,338.44,383.53,13.0,10.6,0.062,1187801.8,1187801.8,10012,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739924,114030.00
01/17/2019 10:45,2,0.549,ACTIVE,212.83,372.71,60.038,1547739904,"201051344000983","174011545737251",34.57,-2.00,0,339.65,386.53,19.2,16.6,0.115,1206423.6,1206423.6,2116,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739925,114031.00
01/17/2019 10:45,2,0.381,ACTIVE,211.48,363.39,60.028,1547739904,"201051344001203","174011545737251",33.85,-3.50,0,338.44,383.83,13.1,10.7,0.066,1196648.3,1196648.3,10043,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739926,114032.00
01/17/2019 10:45,2,0.471,ACTIVE,211.25,371.21,60.006,1547739904,"201051344001230","174011545737251",34.49,-3.00,0,338.14,385.63,16.4,14.0,0.093,1191061.8,1191061.8,10038,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739927,114033.00
01/17/2019 10:45,2,0.432,ACTIVE,211.03,370.60,60.006,1547739904,"201051344000646","174011545737251",34.41,-3.50,0,337.84,384.13,15.1,12.6,0.075,1185750.8,1185750.8,10035,0,0,0,L,1122011218,1,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739928,114034.00
01/17/2019 10:45,2,0.385,ACTIVE,213.06,355.58,60.017,1547739904,"201051344000867","174011545737251",33.00,-2.50,0,339.65,380.22,12.9,10.5,0.057,1187787.3,1187787.3,33871,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739929,114035.00
01/17/2019 10:45,2,0.385,ACTIVE,213.29,347.46,60.054,1547739904,"201051344000633","174011545737251",31.87,-3.50,0,341.15,382.63,12.4,10.1,0.053,1186705.8,1186705.8,33918,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739930,114036.00
01/17/2019 10:45,2,0.537,ACTIVE,210.80,369.10,59.969,1547739904,"201051344000955","174011545737251",34.27,-2.50,0,338.14,389.84,18.6,16.0,0.097,1204675.6,1204675.6,10029,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739931,114037.00
01/17/2019 10:45,2,0.482,ACTIVE,212.83,367.00,59.996,1547739904,"201051344000648","174011545737251",34.19,-4.00,0,340.85,387.74,16.7,14.2,0.088,1194869.3,1194869.3,33841,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739932,114038.00
01/17/2019 10:45,2,0.445,ACTIVE,213.29,357.98,60.012,1547739904,"201051344000645","174011545737251",33.06,-2.50,0,342.35,386.53,14.9,12.5,0.080,1199196.6,1199196.6,33835,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739933,114039.00
01/17/2019 10:45,2,0.807,ACTIVE,213.06,354.07,59.996,1547739904,"201051344000569","174011545737251",32.46,-2.50,0,339.34,374.21,26.6,23.7,0.177,1216415.8,1216415.8,2103,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739933,114040.00
01/17/2019 10:45,2,0.818,ACTIVE,213.29,358.28,60.012,1547739904,"179051228000119","174011545737251",32.92,0.00,0,342.95,376.01,27.3,24.4,0.177,2917.5,2917.5,2112,0,0,0,L,46974696,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547739934,114041.00
01/17/2019 11:00,2,0.568,ACTIVE,212.38,367.30,60.006,1547740804,"201051344000579","174011545737251",34.09,-1.50,0,339.04,386.53,19.7,17.1,0.110,1215938.7,1215938.7,2127,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740805,114042.00
01/17/2019 11:00,2,0.359,ACTIVE,211.25,365.80,59.985,1547740804,"201051344001025","174011545737251",34.07,-2.50,0,336.34,379.02,12.4,10.0,0.053,1200701.8,1200701.8,10045,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740806,114043.00
01/17/2019 11:00,2,0.447,ACTIVE,211.48,370.60,59.996,1547740804,"201051344001093","174011545737251",34.53,-1.50,0,336.04,378.72,15.7,13.3,0.071,1192826.2,1192826.2,10028,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740807,114044.00
01/17/2019 11:00,2,0.609,ACTIVE,212.38,362.19,59.975,1547740804,"201051344000458","174011545737251",33.46,0.00,0,338.44,379.32,20.7,18.1,0.128,1202233.1,1202233.1,2124,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740808,114045.00
01/17/2019 11:00,2,0.393,ACTIVE,211.25,372.71,60.006,1547740804,"201051344000890","174011545737251",34.75,-1.50,0,336.04,381.73,13.8,11.4,0.057,1197038.1,1197038.1,10025,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740809,114046.00
01/17/2019 11:00,2,0.326,ACTIVE,212.38,345.66,60.006,1547740804,"201051344000988","174011545737251",22.48,-2.50,0,337.54,351.37,7.5,5.3,0.035,937788.0,937788.0,2140,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740810,114047.00
01/17/2019 11:00,2,0.379,ACTIVE,211.93,374.21,59.969,1547740804,"201051344000582","174011545737251",34.91,-2.50,0,336.94,381.12,13.4,11.0,0.057,1176981.6,1176981.6,9994,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740811,114048.00
01/17/2019 11:00,2,0.369,ACTIVE,212.38,364.29,60.006,1547740804,"201051344000868","174011545737251",33.83,-2.50,0,339.95,375.71,12.7,10.3,0.049,1189069.9,1189069.9,33871,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740811,114049.00
01/17/2019 11:00,2,0.516,ACTIVE,212.83,374.21,59.990,1547740804,"201051344000576","174011545737251",34.79,-2.00,0,340.25,382.03,18.2,15.7,0.088,1202629.0,1202629.0,6304,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740812,114050.00
01/17/2019 11:00,2,0.379,ACTIVE,212.83,354.07,59.990,1547740804,"201051344001158","174011545737251",32.74,-3.00,0,340.55,367.30,12.7,10.3,0.062,1182315.2,1182315.2,2128,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740813,114051.00
01/17/2019 11:00,2,0.465,ACTIVE,211.70,373.01,59.996,1547740804,"201051344000917","174011545737251",34.65,-0.50,0,336.04,382.03,16.4,13.9,0.093,1193814.6,1193814.6,9999,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740814,114052.00
01/17/2019 11:00,2,0.502,ACTIVE,211.70,343.85,60.001,1547740804,"201051344000417","174011545737251",22.46,-3.50,0,336.04,349.26,11.4,9.1,0.049,968803.3,968803.3,10084,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740815,114053.00
01/17/2019 11:00,2,0.668,ACTIVE,211.93,367.30,60.001,1547740804,"201051344000685","174011545737251",33.95,-2.50,0,337.24,379.62,23.0,20.2,0.155,1198052.2,1198052.2,10034,0,0,0,L,1122011218,1,122.46,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740816,114054.00
01/17/2019 11:00,2,0.451,ACTIVE,211.70,367.30,60.022,1547740804,"201051344000651","174011545737251",34.11,-3.00,0,336.94,380.52,15.6,13.1,0.075,1191849.6,1191849.6,10031,0,0,0,L,1122011218,1,122.23,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740817,114055.00
01/17/2019 11:00,2,0.361,ACTIVE,212.16,371.21,60.001,1547740804,"201051344000594","174011545737251",34.61,-2.50,0,338.74,379.32,12.7,10.3,0.057,1206740.0,1206740.0,33840,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740818,114056.00
01/17/2019 11:00,2,0.420,ACTIVE,212.83,370.60,60.001,1547740804,"201051344000469","174011545737251",34.49,-2.50,0,339.65,379.92,14.7,12.2,0.066,1191045.8,1191045.8,2130,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740819,114057.00
01/17/2019 11:00,2,0.354,ACTIVE,211.93,370.00,60.038,1547740804,"201051344000585","174011545737251",34.41,-2.00,0,337.24,376.92,12.3,9.9,0.053,1206650.1,1206650.1,10067,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740820,114058.00
01/17/2019 11:00,2,0.564,ACTIVE,213.29,366.70,60.001,1547740804,"201051344000853","174011545737251",33.91,-1.50,0,339.95,379.02,19.5,16.9,0.106,1206860.7,1206860.7,2116,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740821,114059.00
01/17/2019 11:00,2,0.770,ACTIVE,211.93,348.06,60.001,1547740804,"201051344001145","174011545737251",31.55,-2.50,0,337.84,368.20,24.6,21.9,0.177,1205531.7,1205531.7,10010,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740822,114060.00
01/17/2019 11:00,2,0.555,ACTIVE,211.48,362.49,59.985,1547740804,"201051344000438","174011545737251",33.56,-2.50,0,336.64,386.83,18.9,16.3,0.106,1199443.3,1199443.3,10035,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740823,114061.00
01/17/2019 11:00,2,0.359,ACTIVE,211.25,372.71,60.006,1547740804,"201051344001135","174011545737251",34.71,-2.00,0,336.34,379.92,12.7,10.3,0.066,1187804.3,1187804.3,10013,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740824,114062.00
01/17/2019 11:00,2,0.541,ACTIVE,212.83,364.89,59.990,1547740804,"201051344000983","174011545737251",33.79,-1.00,0,339.65,384.73,18.6,16.0,0.110,1206427.5,1206427.5,2117,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740825,114063.00
01/17/2019 11:00,2,0.369,ACTIVE,211.48,356.78,60.001,1547740804,"201051344001203","174011545737251",33.18,-2.50,0,338.14,375.11,12.4,10.1,0.062,1196650.8,1196650.8,10044,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740826,114064.00
01/17/2019 11:00,2,0.447,ACTIVE,211.48,373.01,60.038,1547740804,"201051344001230","174011545737251",34.69,-2.00,0,336.64,380.82,15.7,13.3,0.088,1191065.1,1191065.1,10039,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740827,114065.00
01/17/2019 11:00,2,0.420,ACTIVE,211.25,360.38,60.033,1547740804,"201051344000646","174011545737251",33.40,-2.50,0,336.04,379.62,14.2,11.8,0.066,1185753.8,1185753.8,10036,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740828,114066.00
01/17/2019 11:00,2,0.369,ACTIVE,212.61,350.47,59.975,1547740804,"201051344000867","174011545737251",32.48,-1.50,0,339.65,373.61,12.2,9.9,0.053,1187789.8,1187789.8,33872,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740829,114067.00
01/17/2019 11:00,2,0.375,ACTIVE,213.29,347.46,59.980,1547740804,"201051344000633","174011545737251",32.05,-2.50,0,339.65,359.48,12.2,9.9,0.053,1186708.2,1186708.2,33919,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740829,114068.00
01/17/2019 11:00,2,0.531,ACTIVE,211.25,358.28,60.038,1547740804,"201051344000955","174011545737251",33.10,-2.00,0,336.04,383.83,17.8,15.2,0.097,1204679.5,1204679.5,10030,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740830,114069.00
01/17/2019 11:00,2,0.465,ACTIVE,212.83,373.31,59.990,1547740804,"201051344000648","174011545737251",34.83,-3.00,0,339.34,382.03,16.4,13.9,0.080,1194872.8,1194872.8,33842,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740831,114070.00
01/17/2019 11:00,2,0.420,ACTIVE,212.83,365.80,60.001,1547740804,"201051344000645","174011545737251",34.05,-1.50,0,341.15,379.32,14.5,12.1,0.080,1199199.6,1199199.6,33836,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740832,114071.00
