ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 11:00,2,0.775,ACTIVE,212.61,355.28,59.996,1547740804,"201051344000569","174011545737251",32.64,-1.50,0,339.34,370.00,25.6,22.8,0.177,1216421.5,1216421.5,2104,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740833,114072.00
01/17/2019 11:00,2,0.789,ACTIVE,212.83,358.88,60.006,1547740804,"179051228000119","174011545737251",33.06,1.00,0,342.35,371.81,26.5,23.6,0.172,2923.4,2923.4,2113,0,0,0,L,46974696,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547740834,114073.00
01/17/2019 11:15,2,0.682,ACTIVE,211.93,373.91,60.006,1547741705,"201051344000579","174011545737251",34.63,-1.00,0,336.64,385.03,24.0,21.2,0.150,1215943.4,1215943.4,2128,0,0,0,L,1122011218,1,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741706,114074.00
01/17/2019 11:15,2,0.434,ACTIVE,210.12,372.71,60.028,1547741705,"201051344001025","174011545737251",34.77,-1.50,0,332.13,381.73,15.3,12.8,0.075,1200704.6,1200704.6,10046,0,0,0,L,1122011218,1,120.65,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741707,114075.00
01/17/2019 11:15,2,0.539,ACTIVE,210.35,373.31,59.996,1547741705,"201051344001093","174011545737251",34.63,-0.50,0,332.73,380.22,18.9,16.4,0.097,1192829.9,1192829.9,10029,0,0,0,L,1122011218,1,121.10,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741708,114076.00
01/17/2019 11:15,2,0.740,ACTIVE,211.93,370.60,60.017,1547741705,"201051344000458","174011545737251",34.27,0.50,0,335.74,382.63,25.8,22.9,0.177,1202238.2,1202238.2,2125,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741709,114077.00
01/17/2019 11:15,2,0.467,ACTIVE,210.35,374.21,60.012,1547741705,"201051344000890","174011545737251",34.87,-0.50,0,332.13,385.93,16.5,14.0,0.080,1197041.3,1197041.3,10026,0,0,0,L,1122011218,1,121.33,119.75,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741710,114078.00
01/17/2019 11:15,2,0.404,ACTIVE,211.70,340.25,60.017,1547741705,"201051344000988","174011545737251",22.76,-2.50,0,332.73,353.47,9.4,7.1,0.049,937789.5,937789.5,2141,0,0,0,L,1122011218,1,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741711,114079.00
01/17/2019 11:15,2,0.469,ACTIVE,211.03,363.99,60.017,1547741705,"201051344000582","174011545737251",33.68,-2.00,0,329.13,382.93,16.1,13.6,0.075,1176984.6,1176984.6,9995,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741712,114080.00
01/17/2019 11:15,2,0.445,ACTIVE,211.93,374.21,60.012,1547741705,"201051344000868","174011545737251",34.81,-2.50,0,335.74,381.12,15.7,13.3,0.080,1189072.8,1189072.8,33872,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741713,114081.00
01/17/2019 11:15,2,0.654,ACTIVE,212.38,373.01,60.001,1547741705,"201051344000576","174011545737251",34.53,-2.00,0,336.04,385.03,22.9,20.2,0.141,1202633.4,1202633.4,6305,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741714,114082.00
01/17/2019 11:15,2,0.461,ACTIVE,212.16,360.08,60.001,1547741705,"201051344001158","174011545737251",33.32,-2.00,0,342.05,382.93,15.6,13.2,0.088,1182318.1,1182318.1,2129,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741715,114083.00
01/17/2019 11:15,2,0.557,ACTIVE,210.57,378.12,59.996,1547741705,"201051344000917","174011545737251",35.11,0.00,0,333.93,387.44,19.8,17.2,0.115,1193818.4,1193818.4,10000,0,0,0,L,1122011218,1,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741716,114084.00
01/17/2019 11:15,2,0.553,ACTIVE,210.57,337.54,60.006,1547741705,"201051344000417","174011545737251",22.96,-2.50,0,330.63,350.77,12.8,10.5,0.062,968805.7,968805.7,10085,0,0,0,L,1122011218,1,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741717,114085.00
01/17/2019 11:15,2,0.834,ACTIVE,210.80,369.40,60.006,1547741705,"201051344000685","174011545737251",33.95,-1.00,0,333.93,380.22,28.7,25.8,0.212,1198057.9,1198057.9,10035,0,0,0,L,1122011218,1,122.01,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741718,114086.00
01/17/2019 11:15,2,0.537,ACTIVE,210.57,367.60,60.006,1547741705,"201051344000651","174011545737251",34.05,-2.00,0,334.84,385.33,18.5,16.0,0.110,1191853.2,1191853.2,10032,0,0,0,L,1122011218,1,121.55,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741719,114087.00
01/17/2019 11:15,2,0.422,ACTIVE,211.48,379.02,60.012,1547741705,"201051344000594","174011545737251",35.36,-1.50,0,334.54,385.03,15.1,12.7,0.071,1206742.8,1206742.8,33841,0,0,0,L,1122011218,1,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741720,114088.00
01/17/2019 11:15,2,0.498,ACTIVE,212.16,376.92,60.028,1547741705,"201051344000469","174011545737251",35.07,-2.50,0,334.24,384.43,17.8,15.2,0.097,1191049.1,1191049.1,2131,0,0,0,L,1122011218,1,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741721,114089.00
01/17/2019 11:15,2,0.438,ACTIVE,210.57,369.70,60.012,1547741705,"201051344000585","174011545737251",34.29,-1.00,0,330.33,379.92,15.2,12.8,0.080,1206652.9,1206652.9,10068,0,0,0,L,1122011218,1,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741722,114090.00
01/17/2019 11:15,2,0.711,ACTIVE,212.61,368.50,60.012,1547741705,"201051344000853","174011545737251",34.03,-1.00,0,336.94,383.83,24.5,21.8,0.164,1206865.4,1206865.4,2117,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741722,114091.00
01/17/2019 11:15,2,0.957,ACTIVE,210.57,356.48,59.969,1547741705,"201051344001145","174011545737251",32.58,-1.50,0,334.54,370.30,31.6,28.6,0.243,1205538.0,1205538.0,10011,0,0,0,L,1122011218,1,121.10,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741723,114092.00
01/17/2019 11:15,2,0.664,ACTIVE,210.57,376.92,60.006,1547741705,"201051344000438","174011545737251",34.99,-1.50,0,334.24,387.74,23.5,20.8,0.146,1199448.0,1199448.0,10036,0,0,0,L,1122011218,1,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741724,114093.00
01/17/2019 11:15,2,0.445,ACTIVE,210.12,359.78,59.964,1547741705,"201051344001135","174011545737251",33.38,-1.00,0,332.43,381.12,15.1,12.6,0.084,1187807.2,1187807.2,10014,0,0,0,L,1122011218,1,121.10,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741725,114094.00
01/17/2019 11:15,2,0.670,ACTIVE,211.93,373.01,60.001,1547741705,"201051344000983","174011545737251",34.53,-1.00,0,336.94,385.03,23.4,20.7,0.164,1206432.0,1206432.0,2118,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741726,114095.00
01/17/2019 11:15,2,0.439,ACTIVE,210.35,377.52,60.006,1547741705,"201051344001203","174011545737251",35.31,-1.50,0,333.33,384.43,15.8,13.3,0.088,1196653.8,1196653.8,10045,0,0,0,L,1122011218,1,121.55,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741727,114096.00
01/17/2019 11:15,2,0.557,ACTIVE,210.35,370.60,60.012,1547741705,"201051344001230","174011545737251",34.35,-1.00,0,332.43,385.03,19.4,16.8,0.110,1191068.9,1191068.9,10040,0,0,0,L,1122011218,1,121.33,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741728,114097.00
01/17/2019 11:15,2,0.516,ACTIVE,210.12,363.39,60.017,1547741705,"201051344000646","174011545737251",33.56,-1.50,0,332.73,383.53,17.5,15.0,0.106,1185757.1,1185757.1,10037,0,0,0,L,1122011218,1,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741729,114098.00
01/17/2019 11:15,2,0.447,ACTIVE,212.16,357.38,60.012,1547741705,"201051344000867","174011545737251",33.16,-1.00,0,336.94,379.32,15.1,12.6,0.075,1187792.7,1187792.7,33873,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741730,114099.00
01/17/2019 11:15,2,0.441,ACTIVE,212.61,373.01,60.001,1547741705,"201051344000633","174011545737251",34.69,-2.00,0,337.54,381.73,15.6,13.1,0.071,1186711.0,1186711.0,33920,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741731,114100.00
01/17/2019 11:15,2,0.639,ACTIVE,209.90,372.11,60.012,1547741705,"201051344000955","174011545737251",34.43,-1.00,0,332.73,385.63,22.4,19.6,0.141,1204683.8,1204683.8,10031,0,0,0,L,1122011218,1,120.65,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741732,114101.00
01/17/2019 11:15,2,0.561,ACTIVE,211.93,373.01,60.017,1547741705,"201051344000648","174011545737251",34.67,-3.00,0,334.54,386.23,19.8,17.2,0.110,1194876.6,1194876.6,33843,0,0,0,L,1122011218,1,120.20,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741733,114102.00
01/17/2019 11:15,2,0.492,ACTIVE,212.38,379.32,60.006,1547741705,"201051344000645","174011545737251",35.36,-1.00,0,336.34,386.83,17.8,15.3,0.097,1199203.0,1199203.0,33837,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741734,114103.00
01/17/2019 11:15,2,0.980,ACTIVE,212.16,357.08,60.022,1547741705,"201051344000569","174011545737251",32.58,-1.00,0,337.24,373.31,32.4,29.3,0.243,1216427.9,1216427.9,2105,0,0,0,L,1122011218,1,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741735,114104.00
01/17/2019 11:15,2,0.977,ACTIVE,212.38,360.69,60.022,1547741705,"179051228000119","174011545737251",33.44,1.00,0,339.04,376.92,33.1,30.1,0.230,2930.0,2930.0,2114,0,0,0,L,46974696,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547741736,114105.00
01/17/2019 11:30,2,0.738,ACTIVE,213.29,374.51,60.033,1547742604,"201051344000579","174011545737251",34.65,0.50,0,334.84,386.53,25.9,23.0,0.168,1215949.0,1215949.0,2129,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742606,114106.00
01/17/2019 11:30,2,0.465,ACTIVE,212.16,362.19,60.038,1547742604,"201051344001025","174011545737251",33.58,-0.50,0,336.94,383.83,15.9,13.5,0.093,1200707.9,1200707.9,10047,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742607,114107.00
01/17/2019 11:30,2,0.584,ACTIVE,212.38,363.39,60.033,1547742604,"201051344001093","174011545737251",33.64,0.50,0,331.23,384.13,19.9,17.2,0.106,1192834.1,1192834.1,10030,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742608,114108.00
01/17/2019 11:30,2,0.807,ACTIVE,213.51,370.30,60.028,1547742604,"201051344000458","174011545737251",34.11,1.50,0,334.84,384.13,27.9,25.1,0.199,1202244.3,1202244.3,2126,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742608,114109.00
01/17/2019 11:30,2,0.492,ACTIVE,212.16,376.01,60.033,1547742604,"201051344000890","174011545737251",35.05,1.00,0,332.43,386.23,17.5,15.0,0.093,1197044.9,1197044.9,10027,0,0,0,L,1122011218,1,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742609,114110.00
01/17/2019 11:30,2,0.438,ACTIVE,213.06,345.06,60.033,1547742604,"201051344000988","174011545737251",22.66,-1.00,0,332.43,351.97,10.0,7.8,0.057,937791.4,937791.4,2142,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742610,114111.00
01/17/2019 11:30,2,0.484,ACTIVE,212.83,374.81,60.033,1547742604,"201051344000582","174011545737251",34.91,-1.00,0,333.03,385.33,17.2,14.7,0.088,1176988.2,1176988.2,9996,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742611,114112.00
01/17/2019 11:30,2,0.475,ACTIVE,213.51,375.41,60.033,1547742604,"201051344000868","174011545737251",34.93,-1.50,0,336.34,383.83,16.8,14.3,0.093,1189076.3,1189076.3,33873,0,0,0,L,1122011218,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742612,114113.00
01/17/2019 11:30,2,0.703,ACTIVE,213.96,374.81,60.022,1547742604,"201051344000576","174011545737251",34.63,-1.00,0,336.64,385.63,24.7,21.9,0.155,1202638.7,1202638.7,6306,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742613,114114.00
01/17/2019 11:30,2,0.500,ACTIVE,213.74,360.08,60.028,1547742604,"201051344001158","174011545737251",33.28,-1.00,0,335.14,385.03,16.9,14.4,0.106,1182321.6,1182321.6,2130,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742614,114115.00
01/17/2019 11:30,2,0.627,ACTIVE,212.83,374.21,60.033,1547742604,"201051344000917","174011545737251",34.59,1.00,0,332.73,387.44,22.0,19.3,0.146,1193823.1,1193823.1,10001,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742615,114116.00
01/17/2019 11:30,2,0.609,ACTIVE,212.61,343.25,60.059,1547742604,"201051344000417","174011545737251",22.40,-1.00,0,330.03,349.56,13.8,11.4,0.075,968808.5,968808.5,10086,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742616,114117.00
01/17/2019 11:30,2,0.910,ACTIVE,212.83,367.30,60.033,1547742604,"201051344000685","174011545737251",33.68,0.00,0,333.33,382.03,31.1,28.1,0.234,1198064.7,1198064.7,10036,0,0,0,L,1122011218,1,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742617,114118.00
01/17/2019 11:30,2,0.570,ACTIVE,212.83,373.61,60.038,1547742604,"201051344000651","174011545737251",34.65,-1.50,0,332.73,387.74,20.0,17.4,0.115,1191857.5,1191857.5,10033,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742618,114119.00
01/17/2019 11:30,2,0.463,ACTIVE,213.29,375.41,60.033,1547742604,"201051344000594","174011545737251",34.91,0.00,0,333.63,385.93,16.5,14.0,0.080,1206746.2,1206746.2,33842,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742619,114120.00
01/17/2019 11:30,2,0.523,ACTIVE,213.74,376.62,60.033,1547742604,"201051344000469","174011545737251",35.01,-1.50,0,339.04,386.83,18.5,15.9,0.102,1191053.1,1191053.1,2132,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742620,114121.00
01/17/2019 11:30,2,0.477,ACTIVE,212.83,359.78,60.054,1547742604,"201051344000585","174011545737251",33.18,0.50,0,331.83,381.12,16.0,13.5,0.080,1206656.2,1206656.2,10069,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742621,114122.00
01/17/2019 11:30,2,0.779,ACTIVE,213.96,367.90,60.006,1547742604,"201051344000853","174011545737251",33.79,0.00,0,337.54,382.63,26.7,23.8,0.194,1206871.2,1206871.2,2118,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742622,114123.00
01/17/2019 11:30,2,1.070,ACTIVE,212.61,350.17,59.996,1547742604,"201051344001145","174011545737251",31.83,-0.50,0,333.93,372.71,34.5,31.4,0.265,1205545.6,1205545.6,10012,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742623,114124.00
01/17/2019 11:30,2,0.721,ACTIVE,212.61,374.81,60.033,1547742604,"201051344000438","174011545737251",34.63,0.00,0,332.43,387.14,25.2,22.4,0.168,1199453.5,1199453.5,10037,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742624,114125.00
01/17/2019 11:30,2,0.479,ACTIVE,212.38,362.79,60.028,1547742604,"201051344001135","174011545737251",33.66,0.00,0,333.03,383.53,16.3,13.8,0.097,1187810.6,1187810.6,10015,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742625,114126.00
01/17/2019 11:30,2,0.730,ACTIVE,213.51,374.21,60.033,1547742604,"201051344000983","174011545737251",34.57,0.00,0,336.34,386.83,25.6,22.8,0.177,1206437.5,1206437.5,2119,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742626,114127.00
01/17/2019 11:30,2,0.484,ACTIVE,212.61,367.60,60.022,1547742604,"201051344001203","174011545737251",34.23,0.00,0,333.33,385.63,16.8,14.3,0.093,1196657.3,1196657.3,10046,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742626,114128.00
01/17/2019 11:30,2,0.596,ACTIVE,212.38,373.31,60.022,1547742604,"201051344001230","174011545737251",34.59,0.50,0,331.83,388.34,21.0,18.4,0.133,1191073.4,1191073.4,10041,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742627,114129.00
01/17/2019 11:30,2,0.539,ACTIVE,212.16,373.91,60.033,1547742604,"201051344000646","174011545737251",34.73,0.00,0,332.43,384.43,19.0,16.4,0.119,1185761.1,1185761.1,10038,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742628,114130.00
01/17/2019 11:30,2,0.475,ACTIVE,213.74,363.99,60.022,1547742604,"201051344000867","174011545737251",33.81,0.00,0,335.44,382.63,16.3,13.8,0.084,1187796.1,1187796.1,33874,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742629,114131.00
01/17/2019 11:30,2,0.480,ACTIVE,214.19,358.88,60.022,1547742604,"201051344000633","174011545737251",33.22,-0.50,0,336.64,382.63,16.2,13.7,0.071,1186714.4,1186714.4,33921,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742630,114132.00
01/17/2019 11:30,2,0.686,ACTIVE,212.16,373.61,60.059,1547742604,"201051344000955","174011545737251",34.57,0.50,0,330.63,385.33,24.0,21.2,0.159,1204689.0,1204689.0,10032,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742631,114133.00
01/17/2019 11:30,2,0.611,ACTIVE,213.51,374.51,60.038,1547742604,"201051344000648","174011545737251",34.75,-1.50,0,338.44,386.23,21.6,18.9,0.133,1194881.1,1194881.1,33844,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742632,114134.00
01/17/2019 11:30,2,0.566,ACTIVE,213.96,373.61,60.022,1547742604,"201051344000645","174011545737251",34.69,-0.50,0,342.05,387.44,19.9,17.3,0.124,1199207.2,1199207.2,33838,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742633,114135.00
01/17/2019 11:30,2,1.068,ACTIVE,213.51,358.88,60.022,1547742604,"201051344000569","174011545737251",32.64,0.00,0,335.14,377.22,35.3,32.2,0.265,1216435.7,1216435.7,2106,0,0,0,L,1122011218,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742634,114136.00
01/17/2019 11:30,2,1.062,ACTIVE,213.74,361.29,60.022,1547742604,"179051228000119","174011545737251",33.26,2.00,0,337.84,380.22,35.9,32.7,0.252,2937.9,2937.9,2115,0,0,0,L,46974696,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547742635,114137.00
01/17/2019 11:45,2,0.779,ACTIVE,212.16,373.91,60.012,1547743504,"201051344000579","174011545737251",34.57,2.00,0,334.24,385.63,27.4,24.5,0.181,1215955.0,1215955.0,2130,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743505,114138.00
01/17/2019 11:45,2,0.484,ACTIVE,210.57,360.69,60.017,1547743504,"201051344001025","174011545737251",33.48,1.00,0,332.73,384.43,16.5,14.0,0.093,1200711.4,1200711.4,10048,0,0,0,L,1122011218,1,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743506,114139.00
01/17/2019 11:45,2,0.607,ACTIVE,211.03,367.60,60.017,1547743504,"201051344001093","174011545737251",34.03,1.50,0,332.13,385.03,21.0,18.3,0.124,1192838.5,1192838.5,10031,0,0,0,L,1122011218,1,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743507,114140.00
01/17/2019 11:45,2,0.846,ACTIVE,212.16,371.51,60.022,1547743504,"201051344000458","174011545737251",34.17,2.50,0,335.44,383.83,29.2,26.3,0.212,1202250.7,1202250.7,2127,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743508,114141.00
01/17/2019 11:45,2,0.520,ACTIVE,210.80,368.20,60.043,1547743504,"201051344000890","174011545737251",34.25,2.50,0,332.73,386.23,18.0,15.5,0.093,1197048.7,1197048.7,10028,0,0,0,L,1122011218,1,121.33,119.97,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743509,114142.00
01/17/2019 11:45,2,0.453,ACTIVE,212.16,342.05,59.985,1547743504,"201051344000988","174011545737251",22.64,0.00,0,334.54,351.97,10.4,8.1,0.062,937793.4,937793.4,2143,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743509,114143.00
01/17/2019 11:45,2,0.512,ACTIVE,211.48,374.21,60.012,1547743504,"201051344000582","174011545737251",34.79,0.00,0,332.73,385.93,18.0,15.4,0.097,1176992.0,1176992.0,9997,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743510,114144.00
01/17/2019 11:45,2,0.512,ACTIVE,212.16,361.59,60.012,1547743504,"201051344000868","174011545737251",33.42,-0.50,0,334.24,383.83,17.3,14.8,0.102,1189079.9,1189079.9,33874,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743511,114145.00
01/17/2019 11:45,2,0.746,ACTIVE,212.83,373.61,60.022,1547743504,"201051344000576","174011545737251",34.47,0.50,0,335.74,385.93,26.1,23.3,0.172,1202644.4,1202644.4,6307,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743512,114146.00
01/17/2019 11:45,2,0.520,ACTIVE,212.61,367.00,60.017,1547743504,"201051344001158","174011545737251",33.99,0.50,0,339.34,385.03,17.9,15.4,0.115,1182325.4,1182325.4,2131,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743513,114147.00
01/17/2019 11:45,2,0.652,ACTIVE,211.25,374.81,60.006,1547743504,"201051344000917","174011545737251",34.67,2.00,0,332.43,387.14,23.0,20.2,0.150,1193828.0,1193828.0,10002,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743514,114148.00
01/17/2019 11:45,2,0.637,ACTIVE,211.03,339.34,60.006,1547743504,"201051344000417","174011545737251",22.40,0.50,0,333.93,350.17,14.4,12.0,0.088,968811.5,968811.5,10087,0,0,0,L,1122011218,1,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743515,114149.00
01/17/2019 11:45,2,0.965,ACTIVE,211.25,366.70,59.996,1547743504,"201051344000685","174011545737251",33.56,1.00,0,334.24,381.73,32.8,29.7,0.252,1198071.9,1198071.9,10037,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743516,114150.00
01/17/2019 11:45,2,0.592,ACTIVE,211.03,376.62,60.017,1547743504,"201051344000651","174011545737251",35.07,0.00,0,333.63,387.44,21.1,18.4,0.133,1191862.0,1191862.0,10034,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743517,114151.00
01/17/2019 11:45,2,0.480,ACTIVE,211.93,375.41,59.996,1547743504,"201051344000594","174011545737251",34.91,1.00,0,334.54,384.43,17.1,14.5,0.093,1206749.7,1206749.7,33843,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743518,114152.00
01/17/2019 11:45,2,0.541,ACTIVE,212.38,379.02,60.012,1547743504,"201051344000469","174011545737251",35.27,-1.00,0,334.84,387.14,19.3,16.7,0.110,1191057.2,1191057.2,2133,0,0,0,L,1122011218,1,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743519,114153.00
01/17/2019 11:45,2,0.482,ACTIVE,211.25,371.51,60.012,1547743504,"201051344000585","174011545737251",34.55,1.50,0,332.73,381.73,16.9,14.4,0.097,1206659.7,1206659.7,10070,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743520,114154.00
01/17/2019 11:45,2,0.832,ACTIVE,212.83,366.40,60.017,1547743504,"201051344000853","174011545737251",33.70,1.00,0,337.24,382.03,28.4,25.5,0.208,1206877.4,1206877.4,2119,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743521,114155.00
01/17/2019 11:45,2,1.111,ACTIVE,211.03,354.07,60.017,1547743504,"201051344001145","174011545737251",32.14,0.50,0,334.84,371.81,36.2,33.0,0.283,1205553.7,1205553.7,10013,0,0,0,L,1122011218,1,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743522,114156.00
01/17/2019 11:45,2,0.760,ACTIVE,211.03,375.41,59.996,1547743504,"201051344000438","174011545737251",34.67,1.00,0,333.63,387.74,26.7,23.9,0.177,1199459.3,1199459.3,10038,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743522,114157.00
01/17/2019 11:45,2,0.482,ACTIVE,210.57,374.21,60.017,1547743504,"201051344001135","174011545737251",34.91,1.00,0,332.73,384.13,17.1,14.6,0.093,1187814.2,1187814.2,10016,0,0,0,L,1122011218,1,121.10,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743523,114158.00
01/17/2019 11:45,2,0.770,ACTIVE,212.38,374.81,60.006,1547743504,"201051344000983","174011545737251",34.59,1.50,0,335.44,385.93,27.0,24.2,0.194,1206443.4,1206443.4,2120,0,0,0,L,1122011218,1,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743524,114159.00
01/17/2019 11:45,2,0.508,ACTIVE,211.03,364.59,60.001,1547743504,"201051344001203","174011545737251",33.91,1.00,0,333.33,386.23,17.5,14.9,0.097,1196660.9,1196660.9,10047,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743525,114160.00
01/17/2019 11:45,2,0.637,ACTIVE,210.80,371.21,60.054,1547743504,"201051344001230","174011545737251",34.33,1.50,0,333.33,387.74,22.2,19.5,0.141,1191078.1,1191078.1,10042,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743526,114161.00
01/17/2019 11:45,2,0.578,ACTIVE,210.57,369.10,60.022,1547743504,"201051344000646","174011545737251",34.13,2.00,0,333.03,382.93,20.0,17.4,0.133,1185765.3,1185765.3,10039,0,0,0,L,1122011218,1,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743527,114162.00
01/17/2019 11:45,2,0.492,ACTIVE,212.38,368.20,60.006,1547743504,"201051344000867","174011545737251",34.25,1.00,0,334.84,381.42,17.1,14.6,0.093,1187799.6,1187799.6,33875,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743528,114163.00
01/17/2019 11:45,2,0.502,ACTIVE,212.83,357.38,60.012,1547743504,"201051344000633","174011545737251",32.98,0.50,0,335.74,382.93,16.8,14.3,0.097,1186718.0,1186718.0,33922,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743529,114164.00
01/17/2019 11:45,2,0.717,ACTIVE,210.57,373.91,60.006,1547743504,"201051344000955","174011545737251",34.59,1.50,0,332.13,384.43,25.2,22.4,0.172,1204694.4,1204694.4,10033,0,0,0,L,1122011218,1,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743530,114165.00
01/17/2019 11:45,2,0.635,ACTIVE,212.38,376.31,60.006,1547743504,"201051344000648","174011545737251",34.91,-0.50,0,334.54,385.03,22.5,19.8,0.141,1194886.0,1194886.0,33845,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743531,114166.00
01/17/2019 11:45,2,0.592,ACTIVE,212.61,374.21,60.006,1547743504,"201051344000645","174011545737251",34.73,1.00,0,337.24,385.03,20.9,18.3,0.133,1199211.7,1199211.7,33839,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743532,114167.00
01/17/2019 11:45,2,1.131,ACTIVE,212.16,357.08,59.990,1547743504,"201051344000569","174011545737251",32.42,0.50,0,334.54,375.41,37.1,33.9,0.283,1216444.0,1216444.0,2107,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743533,114168.00
01/17/2019 11:45,2,1.117,ACTIVE,213.06,362.49,60.022,1547743504,"179051228000119","174011545737251",33.24,3.00,0,337.24,379.92,37.6,34.4,0.274,2946.3,2946.3,2116,0,0,0,L,46974696,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547743534,114169.00
01/17/2019 12:00,2,0.723,ACTIVE,213.29,371.81,60.001,1547744404,"201051344000579","174011545737251",34.39,3.00,0,336.04,386.23,25.3,22.5,0.168,1215961.0,1215961.0,2131,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744405,114170.00
01/17/2019 12:00,2,0.451,ACTIVE,211.93,360.69,60.001,1547744404,"201051344001025","174011545737251",33.46,2.00,0,332.73,383.53,15.3,12.9,0.075,1200714.9,1200714.9,10049,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744406,114171.00
01/17/2019 12:00,2,0.574,ACTIVE,211.93,355.88,60.006,1547744404,"201051344001093","174011545737251",32.78,2.50,0,333.93,384.43,19.1,16.5,0.093,1192843.0,1192843.0,10032,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744407,114172.00
01/17/2019 12:00,2,0.779,ACTIVE,213.29,368.50,60.001,1547744404,"201051344000458","174011545737251",33.95,3.30,0,336.04,383.23,26.9,24.0,0.190,1202257.1,1202257.1,2128,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744408,114173.00
01/17/2019 12:00,2,0.480,ACTIVE,211.93,377.22,60.017,1547744404,"201051344000890","174011545737251",35.19,2.50,0,334.24,386.83,17.1,14.6,0.084,1197052.5,1197052.5,10029,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744409,114174.00
01/17/2019 12:00,2,0.418,ACTIVE,213.06,343.25,60.038,1547744404,"201051344000988","174011545737251",22.78,1.00,0,333.63,348.96,9.7,7.4,0.049,937795.4,937795.4,2144,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744410,114175.00
01/17/2019 12:00,2,0.482,ACTIVE,212.38,363.09,60.001,1547744404,"201051344000582","174011545737251",33.60,1.00,0,333.93,385.93,16.5,14.0,0.093,1176995.8,1176995.8,9998,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744411,114176.00
01/17/2019 12:00,2,0.475,ACTIVE,213.06,358.58,60.001,1547744404,"201051344000868","174011545737251",33.22,0.00,0,335.74,383.23,16.0,13.5,0.084,1189083.5,1189083.5,33875,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744412,114177.00
01/17/2019 12:00,2,0.691,ACTIVE,213.74,370.90,60.038,1547744404,"201051344000576","174011545737251",34.27,1.00,0,336.94,384.73,24.0,21.2,0.155,1202650.0,1202650.0,6308,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744413,114178.00
01/17/2019 12:00,2,0.479,ACTIVE,213.51,364.59,60.006,1547744404,"201051344001158","174011545737251",33.75,1.00,0,336.64,384.13,16.4,13.9,0.102,1182329.1,1182329.1,2132,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744414,114179.00
01/17/2019 12:00,2,0.611,ACTIVE,212.38,364.89,60.033,1547744404,"201051344000917","174011545737251",33.58,3.00,0,333.93,386.83,20.9,18.2,0.137,1193833.0,1193833.0,10003,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744415,114180.00
01/17/2019 12:00,2,0.594,ACTIVE,212.16,341.15,60.006,1547744404,"201051344000417","174011545737251",22.34,1.00,0,332.13,347.46,13.5,11.1,0.075,968814.4,968814.4,10088,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744416,114181.00
01/17/2019 12:00,2,0.879,ACTIVE,212.16,367.90,60.001,1547744404,"201051344000685","174011545737251",33.72,1.00,0,335.44,382.03,30.0,27.0,0.225,1198079.2,1198079.2,10038,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744417,114182.00
01/17/2019 12:00,2,0.555,ACTIVE,212.16,369.10,60.012,1547744404,"201051344000651","174011545737251",34.19,1.00,0,333.93,387.44,19.3,16.7,0.115,1191866.5,1191866.5,10035,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744418,114183.00
01/17/2019 12:00,2,0.461,ACTIVE,212.83,363.39,59.996,1547744404,"201051344000594","174011545737251",33.66,1.50,0,335.14,385.03,15.7,13.3,0.084,1206753.3,1206753.3,33844,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744419,114184.00
01/17/2019 12:00,2,0.527,ACTIVE,213.51,361.29,60.006,1547744404,"201051344000469","174011545737251",33.36,0.50,0,335.74,388.04,17.7,15.2,0.102,1191061.2,1191061.2,2134,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744420,114185.00
01/17/2019 12:00,2,0.459,ACTIVE,212.16,363.99,60.022,1547744404,"201051344000585","174011545737251",33.68,2.50,0,334.24,380.82,15.8,13.3,0.080,1206663.2,1206663.2,10071,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744421,114186.00
01/17/2019 12:00,2,0.766,ACTIVE,213.96,365.19,60.012,1547744404,"201051344000853","174011545737251",33.64,2.50,0,338.14,382.33,26.1,23.3,0.181,1206883.6,1206883.6,2120,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744421,114187.00
01/17/2019 12:00,2,1.029,ACTIVE,212.16,351.37,60.012,1547744404,"201051344001145","174011545737251",31.95,1.50,0,334.84,373.91,33.4,30.3,0.256,1205561.8,1205561.8,10014,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744422,114188.00
01/17/2019 12:00,2,0.705,ACTIVE,212.16,373.01,60.043,1547744404,"201051344000438","174011545737251",34.47,1.50,0,334.24,388.04,24.6,21.9,0.159,1199465.1,1199465.1,10039,0,0,0,L,1122011218,1,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744423,114189.00
01/17/2019 12:00,2,0.467,ACTIVE,211.70,361.29,60.038,1547744404,"201051344001135","174011545737251",33.52,2.00,0,333.93,384.73,15.9,13.4,0.088,1187817.8,1187817.8,10017,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744424,114190.00
01/17/2019 12:00,2,0.713,ACTIVE,213.29,372.41,59.980,1547744404,"201051344000983","174011545737251",34.37,2.50,0,336.34,386.53,24.9,22.1,0.177,1206449.3,1206449.3,2121,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744425,114191.00
01/17/2019 12:00,2,0.475,ACTIVE,212.16,362.79,60.001,1547744404,"201051344001203","174011545737251",33.70,1.50,0,334.84,385.93,16.2,13.8,0.088,1196664.6,1196664.6,10048,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744426,114192.00
01/17/2019 12:00,2,0.574,ACTIVE,211.93,376.01,59.980,1547744404,"201051344001230","174011545737251",34.89,1.50,0,334.84,388.94,20.3,17.7,0.124,1191082.8,1191082.8,10043,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744427,114193.00
01/17/2019 12:00,2,0.537,ACTIVE,211.70,367.60,60.006,1547744404,"201051344000646","174011545737251",34.03,2.50,0,333.63,383.23,18.6,16.0,0.119,1185769.6,1185769.6,10040,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744428,114194.00
01/17/2019 12:00,2,0.471,ACTIVE,213.51,355.58,60.001,1547744404,"201051344000867","174011545737251",32.86,2.00,0,336.04,381.73,15.7,13.2,0.084,1187803.2,1187803.2,33876,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744429,114195.00
01/17/2019 12:00,2,0.463,ACTIVE,213.74,365.49,60.012,1547744404,"201051344000633","174011545737251",33.83,1.50,0,336.94,382.63,15.9,13.5,0.088,1186721.5,1186721.5,33923,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744430,114196.00
01/17/2019 12:00,2,0.662,ACTIVE,211.70,373.61,60.017,1547744404,"201051344000955","174011545737251",34.57,2.50,0,333.33,384.43,23.2,20.5,0.146,1204699.9,1204699.9,10034,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744431,114197.00
01/17/2019 12:00,2,0.594,ACTIVE,213.51,372.71,60.022,1547744404,"201051344000648","174011545737251",34.67,0.50,0,336.64,385.03,20.9,18.2,0.128,1194890.8,1194890.8,33846,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744432,114198.00
01/17/2019 12:00,2,0.545,ACTIVE,213.74,373.91,60.012,1547744404,"201051344000645","174011545737251",34.73,2.00,0,337.84,384.73,19.1,16.6,0.115,1199216.1,1199216.1,33840,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744433,114199.00
01/17/2019 12:00,2,1.043,ACTIVE,213.51,352.87,60.022,1547744404,"201051344000569","174011545737251",32.05,1.50,0,336.04,376.31,33.9,30.8,0.256,1216452.3,1216452.3,2108,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744433,114200.00
01/17/2019 12:00,2,1.029,ACTIVE,213.74,360.99,60.028,1547744404,"179051228000119","174011545737251",33.02,3.70,0,338.14,379.92,34.5,31.3,0.243,2954.7,2954.7,2117,0,0,0,L,46974696,1,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547744434,114201.00
01/17/2019 12:15,2,0.840,ACTIVE,214.19,376.01,60.038,1547745304,"201051344000579","174011545737251",34.71,3.30,0,336.34,388.34,29.5,26.5,0.199,1215967.3,1215967.3,2132,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745305,114202.00
01/17/2019 12:15,2,0.510,ACTIVE,212.38,370.60,60.033,1547745304,"201051344001025","174011545737251",34.51,2.50,0,334.24,385.03,17.8,15.3,0.102,1200718.5,1200718.5,10050,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745306,114203.00
01/17/2019 12:15,2,0.650,ACTIVE,212.61,372.41,60.049,1547745304,"201051344001093","174011545737251",34.47,3.00,0,336.04,382.93,22.7,20.0,0.133,1192847.7,1192847.7,10033,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745307,114204.00
01/17/2019 12:15,2,0.910,ACTIVE,213.96,371.51,60.028,1547745304,"201051344000458","174011545737251",34.17,4.00,0,336.94,384.73,31.5,28.5,0.234,1202263.9,1202263.9,2129,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745308,114205.00
01/17/2019 12:15,2,0.516,ACTIVE,212.16,382.33,60.028,1547745304,"201051344000890","174011545737251",35.66,3.00,0,334.54,389.84,18.7,16.1,0.102,1197056.5,1197056.5,10030,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745309,114206.00
01/17/2019 12:15,2,0.480,ACTIVE,213.74,345.66,60.017,1547745304,"201051344000988","174011545737251",22.62,2.00,0,335.44,352.27,11.0,8.7,0.071,937797.4,937797.4,2145,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745310,114207.00
01/17/2019 12:15,2,0.559,ACTIVE,213.06,372.11,60.012,1547745304,"201051344000582","174011545737251",34.47,2.00,0,334.54,386.23,19.5,16.9,0.119,1176999.8,1176999.8,9999,0,0,0,L,1122011218,1,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745311,114208.00
01/17/2019 12:15,2,0.520,ACTIVE,213.96,376.01,60.028,1547745304,"201051344000868","174011545737251",34.93,1.00,0,337.84,385.63,18.5,16.0,0.106,1189087.3,1189087.3,33876,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745312,114209.00
01/17/2019 12:15,2,0.809,ACTIVE,214.64,370.60,60.022,1547745304,"201051344000576","174011545737251",34.07,2.00,0,338.14,385.93,28.0,25.1,0.194,1202656.0,1202656.0,6309,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745313,114210.00
01/17/2019 12:15,2,0.561,ACTIVE,214.19,371.21,60.028,1547745304,"201051344001158","174011545737251",34.35,2.00,0,338.14,387.44,19.6,17.0,0.124,1182333.1,1182333.1,2133,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745313,114211.00
01/17/2019 12:15,2,0.713,ACTIVE,212.83,376.62,60.022,1547745304,"201051344000917","174011545737251",34.79,3.70,0,336.64,388.04,25.1,22.3,0.172,1193838.3,1193838.3,10004,0,0,0,L,1122011218,1,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745314,114212.00
01/17/2019 12:15,2,0.674,ACTIVE,212.83,342.95,60.022,1547745304,"201051344000417","174011545737251",22.56,1.50,0,333.03,349.56,15.4,13.0,0.093,968817.5,968817.5,10089,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745315,114213.00
01/17/2019 12:15,2,1.041,ACTIVE,212.83,368.20,60.017,1547745304,"201051344000685","174011545737251",33.68,2.00,0,338.14,384.13,35.5,32.4,0.278,1198087.0,1198087.0,10039,0,0,0,L,1122011218,1,123.14,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745316,114214.00
