ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 12:15,2,0.646,ACTIVE,212.61,375.41,60.028,1547745304,"201051344000651","174011545737251",34.81,2.00,0,336.94,386.23,22.8,20.0,0.146,1191871.2,1191871.2,10036,0,0,0,L,1122011218,1,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745317,114215.00
01/17/2019 12:15,2,0.518,ACTIVE,213.51,372.11,60.017,1547745304,"201051344000594","174011545737251",34.53,2.50,0,336.34,387.74,18.2,15.6,0.097,1206757.0,1206757.0,33845,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745318,114216.00
01/17/2019 12:15,2,0.596,ACTIVE,214.19,373.61,60.022,1547745304,"201051344000469","174011545737251",34.61,1.50,0,336.94,387.44,20.9,18.3,0.137,1191065.6,1191065.6,2135,0,0,0,L,1122011218,1,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745319,114217.00
01/17/2019 12:15,2,0.527,ACTIVE,212.83,367.00,60.070,1547745304,"201051344000585","174011545737251",33.93,3.00,0,335.44,383.23,18.2,15.6,0.106,1206666.9,1206666.9,10072,0,0,0,L,1122011218,1,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745320,114218.00
01/17/2019 12:15,2,0.906,ACTIVE,214.64,367.90,60.028,1547745304,"201051344000853","174011545737251",33.72,3.00,0,339.34,382.93,30.9,27.9,0.230,1206890.2,1206890.2,2121,0,0,0,L,1122011218,1,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745321,114219.00
01/17/2019 12:15,2,1.211,ACTIVE,212.83,354.37,60.033,1547745304,"201051344001145","174011545737251",32.07,2.50,0,337.24,375.11,39.3,36.0,0.309,1205570.4,1205570.4,10015,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745322,114220.00
01/17/2019 12:15,2,0.814,ACTIVE,212.61,376.01,60.033,1547745304,"201051344000438","174011545737251",34.75,2.00,0,335.44,388.94,28.7,25.8,0.190,1199471.2,1199471.2,10040,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745323,114221.00
01/17/2019 12:15,2,0.523,ACTIVE,212.16,374.81,60.059,1547745304,"201051344001135","174011545737251",34.85,3.00,0,335.44,385.93,18.5,15.9,0.110,1187821.6,1187821.6,10018,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745324,114222.00
01/17/2019 12:15,2,0.824,ACTIVE,213.74,375.41,60.033,1547745304,"201051344000983","174011545737251",34.61,3.30,0,338.74,387.14,29.0,26.0,0.217,1206455.5,1206455.5,2122,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745325,114223.00
01/17/2019 12:15,2,0.518,ACTIVE,212.38,378.12,60.028,1547745304,"201051344001203","174011545737251",35.31,2.50,0,336.34,388.34,18.6,16.0,0.102,1196668.5,1196668.5,10049,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745326,114224.00
01/17/2019 12:15,2,0.697,ACTIVE,212.38,373.61,60.033,1547745304,"201051344001230","174011545737251",34.55,2.00,0,336.04,387.74,24.4,21.7,0.164,1191088.0,1191088.0,10044,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745326,114225.00
01/17/2019 12:15,2,0.623,ACTIVE,211.93,371.81,60.022,1547745304,"201051344000646","174011545737251",34.35,3.30,0,335.44,383.53,21.8,19.1,0.137,1185774.1,1185774.1,10041,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745327,114226.00
01/17/2019 12:15,2,0.541,ACTIVE,214.19,368.20,60.022,1547745304,"201051344000867","174011545737251",34.21,3.00,0,338.44,384.73,18.8,16.2,0.106,1187807.0,1187807.0,33877,0,0,0,L,1122011218,1,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745328,114227.00
01/17/2019 12:15,2,0.516,ACTIVE,214.41,372.11,60.017,1547745304,"201051344000633","174011545737251",34.53,2.00,0,339.04,385.03,18.0,15.5,0.102,1186725.3,1186725.3,33924,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745329,114228.00
01/17/2019 12:15,2,0.771,ACTIVE,211.93,373.91,60.006,1547745304,"201051344000955","174011545737251",34.51,3.30,0,333.93,385.93,26.9,24.1,0.186,1204705.7,1204705.7,10035,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745330,114229.00
01/17/2019 12:15,2,0.682,ACTIVE,213.96,376.62,60.017,1547745304,"201051344000648","174011545737251",34.89,1.00,0,336.94,387.14,24.1,21.3,0.159,1194895.9,1194895.9,33847,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745331,114230.00
01/17/2019 12:15,2,0.637,ACTIVE,214.41,375.11,60.017,1547745304,"201051344000645","174011545737251",34.79,2.50,0,338.74,386.83,22.6,19.8,0.137,1199220.8,1199220.8,33841,0,0,0,L,1122011218,1,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745332,114231.00
01/17/2019 12:15,2,1.217,ACTIVE,213.96,354.67,60.022,1547745304,"201051344000569","174011545737251",32.10,2.50,0,338.44,376.31,39.6,36.3,0.305,1216461.0,1216461.0,2109,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745333,114232.00
01/17/2019 12:15,2,1.201,ACTIVE,214.19,362.19,60.012,1547745304,"179051228000119","174011545737251",32.94,4.50,0,339.34,381.42,40.1,36.8,0.296,2963.5,2963.5,2118,0,0,0,L,46974696,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547745334,114233.00
01/17/2019 12:30,2,0.906,ACTIVE,213.51,375.11,60.028,1547746204,"201051344000579","174011545737251",34.63,4.00,0,337.84,388.64,31.8,28.8,0.221,1215974.0,1215974.0,2133,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746205,114234.00
01/17/2019 12:30,2,0.553,ACTIVE,212.16,372.41,60.017,1547746204,"201051344001025","174011545737251",34.63,3.30,0,335.74,386.83,19.4,16.8,0.119,1200722.4,1200722.4,10051,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746206,114235.00
01/17/2019 12:30,2,0.699,ACTIVE,212.16,371.51,60.022,1547746204,"201051344001093","174011545737251",34.31,3.70,0,333.33,382.63,24.4,21.6,0.150,1192852.8,1192852.8,10034,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746207,114236.00
01/17/2019 12:30,2,0.984,ACTIVE,213.29,371.51,60.070,1547746204,"201051344000458","174011545737251",34.07,5.00,0,338.14,385.63,34.1,31.0,0.256,1202271.1,1202271.1,2130,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746208,114237.00
01/17/2019 12:30,2,0.594,ACTIVE,211.93,377.22,60.022,1547746204,"201051344000890","174011545737251",35.03,3.30,0,335.74,389.54,21.0,18.4,0.128,1197060.7,1197060.7,10031,0,0,0,L,1122011218,1,122.23,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746209,114238.00
01/17/2019 12:30,2,0.506,ACTIVE,213.29,345.06,60.033,1547746204,"201051344000988","174011545737251",22.88,2.50,0,324.92,352.27,11.8,9.4,0.080,937799.6,937799.6,2146,0,0,0,L,1122011218,1,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746210,114239.00
01/17/2019 12:30,2,0.600,ACTIVE,212.83,375.11,60.022,1547746204,"201051344000582","174011545737251",34.81,2.50,0,335.74,385.63,21.1,18.5,0.133,1177004.1,1177004.1,10000,0,0,0,L,1122011218,1,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746211,114240.00
01/17/2019 12:30,2,0.588,ACTIVE,213.51,371.51,60.028,1547746204,"201051344000868","174011545737251",34.43,2.00,0,337.24,385.93,20.5,17.9,0.133,1189091.4,1189091.4,33877,0,0,0,L,1122011218,1,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746212,114241.00
01/17/2019 12:30,2,0.869,ACTIVE,213.96,374.21,60.038,1547746204,"201051344000576","174011545737251",34.37,3.00,0,338.44,386.23,30.2,27.2,0.212,1202662.3,1202662.3,6310,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746213,114242.00
01/17/2019 12:30,2,0.602,ACTIVE,213.74,372.41,60.038,1547746204,"201051344001158","174011545737251",34.43,3.00,0,338.14,386.23,21.0,18.3,0.141,1182337.3,1182337.3,2134,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746214,114243.00
01/17/2019 12:30,2,0.775,ACTIVE,212.61,376.31,60.017,1547746204,"201051344000917","174011545737251",34.73,4.50,0,334.24,388.04,27.3,24.4,0.194,1193843.9,1193843.9,10005,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746215,114244.00
01/17/2019 12:30,2,0.725,ACTIVE,212.61,343.25,60.028,1547746204,"201051344000417","174011545737251",22.40,2.50,0,324.92,350.47,16.4,14.0,0.106,968820.8,968820.8,10090,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746216,114245.00
01/17/2019 12:30,2,1.123,ACTIVE,212.61,369.70,60.028,1547746204,"201051344000685","174011545737251",33.68,2.50,0,336.94,385.33,38.3,35.0,0.305,1198095.1,1198095.1,10040,0,0,0,L,1122011218,1,122.91,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746217,114246.00
01/17/2019 12:30,2,0.695,ACTIVE,212.61,373.91,60.028,1547746204,"201051344000651","174011545737251",34.59,2.50,0,333.03,386.23,24.4,21.7,0.164,1191876.3,1191876.3,10037,0,0,0,L,1122011218,1,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746218,114247.00
01/17/2019 12:30,2,0.541,ACTIVE,213.06,376.92,60.012,1547746204,"201051344000594","174011545737251",35.07,3.70,0,337.24,388.34,19.3,16.7,0.102,1206760.9,1206760.9,33846,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746218,114248.00
01/17/2019 12:30,2,0.645,ACTIVE,213.74,374.21,60.006,1547746204,"201051344000469","174011545737251",34.59,2.00,0,337.24,386.23,22.6,19.9,0.146,1191070.2,1191070.2,2136,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746219,114249.00
01/17/2019 12:30,2,0.570,ACTIVE,212.83,371.21,60.028,1547746204,"201051344000585","174011545737251",34.37,3.70,0,333.63,384.43,19.9,17.3,0.124,1206670.9,1206670.9,10073,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746220,114250.00
01/17/2019 12:30,2,0.992,ACTIVE,214.19,367.60,60.033,1547746204,"201051344000853","174011545737251",33.66,3.70,0,342.05,383.83,33.9,30.8,0.252,1206897.3,1206897.3,2122,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746221,114251.00
01/17/2019 12:30,2,1.322,ACTIVE,212.83,354.07,60.017,1547746204,"201051344001145","174011545737251",31.93,3.00,0,333.93,374.51,42.8,39.4,0.340,1205579.5,1205579.5,10016,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746222,114252.00
01/17/2019 12:30,2,0.881,ACTIVE,212.61,374.81,60.017,1547746204,"201051344000438","174011545737251",34.57,3.00,0,333.63,389.54,30.9,27.9,0.221,1199477.7,1199477.7,10041,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746223,114253.00
01/17/2019 12:30,2,0.584,ACTIVE,212.38,372.41,60.006,1547746204,"201051344001135","174011545737251",34.55,4.00,0,334.54,385.33,20.5,17.9,0.128,1187825.7,1187825.7,10019,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746224,114254.00
01/17/2019 12:30,2,0.906,ACTIVE,213.74,371.81,60.059,1547746204,"201051344000983","174011545737251",34.17,4.00,0,337.54,387.74,31.3,28.3,0.234,1206462.1,1206462.1,2123,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746225,114255.00
01/17/2019 12:30,2,0.594,ACTIVE,212.61,372.71,60.017,1547746204,"201051344001203","174011545737251",34.59,3.00,0,335.44,390.14,20.8,18.2,0.128,1196672.6,1196672.6,10050,0,0,0,L,1122011218,1,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746226,114256.00
01/17/2019 12:30,2,0.752,ACTIVE,212.61,376.01,59.980,1547746204,"201051344001230","174011545737251",34.71,3.00,0,334.84,387.44,26.4,23.6,0.190,1191093.5,1191093.5,10045,0,0,0,L,1122011218,1,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746227,114257.00
01/17/2019 12:30,2,0.674,ACTIVE,212.38,370.30,60.012,1547746204,"201051344000646","174011545737251",34.27,3.70,0,335.14,383.23,23.4,20.7,0.159,1185778.9,1185778.9,10042,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746228,114258.00
01/17/2019 12:30,2,0.584,ACTIVE,213.74,369.10,60.006,1547746204,"201051344000867","174011545737251",34.23,3.70,0,337.84,384.13,20.3,17.6,0.119,1187811.0,1187811.0,33878,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746229,114259.00
01/17/2019 12:30,2,0.562,ACTIVE,214.19,370.00,60.022,1547746204,"201051344000633","174011545737251",34.29,2.50,0,338.74,386.53,19.6,17.0,0.119,1186729.2,1186729.2,33925,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746230,114260.00
01/17/2019 12:30,2,0.832,ACTIVE,212.16,375.41,60.054,1547746204,"201051344000955","174011545737251",34.59,4.00,0,334.24,386.23,29.1,26.2,0.203,1204711.8,1204711.8,10036,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746230,114261.00
01/17/2019 12:30,2,0.740,ACTIVE,213.74,375.41,60.038,1547746204,"201051344000648","174011545737251",34.79,2.00,0,337.84,387.14,26.1,23.3,0.168,1194901.3,1194901.3,33848,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746231,114262.00
01/17/2019 12:30,2,0.691,ACTIVE,213.74,375.71,60.022,1547746204,"201051344000645","174011545737251",34.77,3.30,0,339.34,386.53,24.3,21.5,0.159,1199225.8,1199225.8,33842,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746232,114263.00
01/17/2019 12:30,2,1.326,ACTIVE,213.74,355.88,60.012,1547746204,"201051344000569","174011545737251",32.07,3.30,0,337.54,376.31,43.1,39.7,0.336,1216470.2,1216470.2,2110,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746233,114264.00
01/17/2019 12:30,2,1.301,ACTIVE,213.74,362.49,60.033,1547746204,"179051228000119","174011545737251",32.96,6.00,0,338.44,380.52,43.5,40.0,0.340,2972.9,2972.9,2119,0,0,0,L,46974696,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547746234,114265.00
01/17/2019 12:45,2,0.994,ACTIVE,213.51,374.21,60.006,1547747104,"201051344000579","174011545737251",34.35,5.00,0,336.64,390.74,34.6,31.5,0.252,1215981.7,1215981.7,2134,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747106,114266.00
01/17/2019 12:45,2,0.613,ACTIVE,211.93,373.31,60.049,1547747104,"201051344001025","174011545737251",34.61,3.70,0,333.93,387.44,21.6,18.9,0.137,1200727.0,1200727.0,10052,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747107,114267.00
01/17/2019 12:45,2,0.762,ACTIVE,212.16,373.91,60.017,1547747104,"201051344001093","174011545737251",34.53,4.00,0,335.44,385.63,26.7,23.8,0.168,1192858.6,1192858.6,10035,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747108,114268.00
01/17/2019 12:45,2,1.078,ACTIVE,213.29,371.51,60.012,1547747104,"201051344000458","174011545737251",34.03,6.00,0,337.54,388.64,37.2,34.0,0.287,1202279.4,1202279.4,2131,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747109,114269.00
01/17/2019 12:45,2,0.645,ACTIVE,211.93,379.32,60.017,1547747104,"201051344000890","174011545737251",35.29,4.50,0,334.54,390.14,23.1,20.4,0.141,1197065.7,1197065.7,10032,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747110,114270.00
01/17/2019 12:45,2,0.559,ACTIVE,213.29,345.66,60.012,1547747104,"201051344000988","174011545737251",22.82,3.30,0,335.14,353.77,13.0,10.6,0.093,937802.2,937802.2,2147,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747110,114271.00
01/17/2019 12:45,2,0.654,ACTIVE,212.38,376.31,60.012,1547747104,"201051344000582","174011545737251",34.87,3.00,0,333.33,387.74,23.3,20.5,0.150,1177009.0,1177009.0,10001,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747111,114272.00
01/17/2019 12:45,2,0.643,ACTIVE,213.51,373.91,60.006,1547747104,"201051344000868","174011545737251",34.61,3.00,0,336.94,385.93,22.5,19.8,0.146,1189096.2,1189096.2,33878,0,0,0,L,1122011218,1,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747112,114273.00
01/17/2019 12:45,2,0.955,ACTIVE,213.96,374.81,60.012,1547747104,"201051344000576","174011545737251",34.39,3.30,0,338.44,388.04,33.3,30.2,0.243,1202669.7,1202669.7,6311,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747113,114274.00
01/17/2019 12:45,2,0.656,ACTIVE,213.74,372.71,60.049,1547747104,"201051344001158","174011545737251",34.51,4.00,0,339.04,385.63,23.0,20.3,0.164,1182342.2,1182342.2,2135,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747114,114275.00
01/17/2019 12:45,2,0.848,ACTIVE,212.16,377.22,60.006,1547747104,"201051344000917","174011545737251",34.71,4.50,0,334.24,391.04,29.8,26.8,0.225,1193850.5,1193850.5,10006,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747115,114276.00
01/17/2019 12:45,2,0.791,ACTIVE,212.16,342.65,59.990,1547747104,"201051344000417","174011545737251",22.40,3.30,0,334.84,351.07,17.9,15.4,0.119,968824.5,968824.5,10091,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747116,114277.00
01/17/2019 12:45,2,1.240,ACTIVE,212.16,367.90,60.038,1547747104,"201051344000685","174011545737251",33.48,3.30,0,336.94,387.14,42.0,38.6,0.345,1198104.6,1198104.6,10041,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747117,114278.00
01/17/2019 12:45,2,0.750,ACTIVE,212.16,377.82,60.001,1547747104,"201051344000651","174011545737251",34.97,3.00,0,335.14,388.34,26.6,23.7,0.181,1191882.1,1191882.1,10038,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747118,114279.00
01/17/2019 12:45,2,0.557,ACTIVE,213.06,382.33,60.006,1547747104,"201051344000594","174011545737251",35.54,5.00,0,335.74,391.64,20.2,17.5,0.119,1206765.4,1206765.4,33847,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747119,114280.00
01/17/2019 12:45,2,0.701,ACTIVE,213.74,375.11,60.022,1547747104,"201051344000469","174011545737251",34.69,3.00,0,337.54,388.64,24.7,21.9,0.168,1191075.6,1191075.6,2137,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747120,114281.00
01/17/2019 12:45,2,0.623,ACTIVE,212.16,373.31,60.017,1547747104,"201051344000585","174011545737251",34.61,4.50,0,335.14,384.73,21.8,19.1,0.137,1206675.6,1206675.6,10074,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747121,114282.00
01/17/2019 12:45,2,1.104,ACTIVE,214.19,367.90,60.017,1547747104,"201051344000853","174011545737251",33.56,4.50,0,339.95,386.53,37.5,34.3,0.283,1206905.7,1206905.7,2123,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747122,114283.00
01/17/2019 12:45,2,1.453,ACTIVE,212.16,353.77,60.001,1547747104,"201051344001145","174011545737251",31.77,3.30,0,336.34,379.62,46.8,43.2,0.380,1205590.2,1205590.2,10017,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747122,114284.00
01/17/2019 12:45,2,0.959,ACTIVE,211.93,374.81,60.006,1547747104,"201051344000438","174011545737251",34.41,3.70,0,334.54,392.55,33.5,30.4,0.243,1199485.2,1199485.2,10042,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747123,114285.00
01/17/2019 12:45,2,0.637,ACTIVE,211.70,373.91,60.006,1547747104,"201051344001135","174011545737251",34.61,4.50,0,334.84,385.33,22.3,19.6,0.146,1187830.5,1187830.5,10020,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747124,114286.00
01/17/2019 12:45,2,0.982,ACTIVE,213.51,376.01,60.017,1547747104,"201051344000983","174011545737251",34.55,5.00,0,338.14,390.14,34.4,31.3,0.270,1206469.8,1206469.8,2124,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747125,114287.00
01/17/2019 12:45,2,0.646,ACTIVE,212.16,374.51,60.017,1547747104,"201051344001203","174011545737251",34.75,3.30,0,336.04,389.24,22.8,20.0,0.155,1196677.5,1196677.5,10051,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747126,114288.00
01/17/2019 12:45,2,0.803,ACTIVE,211.93,379.02,60.006,1547747104,"201051344001230","174011545737251",35.01,3.70,0,334.24,390.44,28.6,25.6,0.208,1191099.8,1191099.8,10046,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747127,114289.00
01/17/2019 12:45,2,0.729,ACTIVE,211.48,374.51,59.959,1547747104,"201051344000646","174011545737251",34.53,4.50,0,334.84,385.63,25.6,22.7,0.177,1185784.5,1185784.5,10043,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747128,114290.00
01/17/2019 12:45,2,0.631,ACTIVE,213.51,372.11,59.980,1547747104,"201051344000867","174011545737251",34.51,4.50,0,336.64,383.23,22.1,19.4,0.133,1187815.8,1187815.8,33879,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747129,114291.00
01/17/2019 12:45,2,0.613,ACTIVE,213.74,372.41,60.006,1547747104,"201051344000633","174011545737251",34.43,3.70,0,337.54,388.04,21.4,18.7,0.146,1186733.8,1186733.8,33926,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747130,114292.00
01/17/2019 12:45,2,0.906,ACTIVE,211.48,374.51,59.990,1547747104,"201051344000955","174011545737251",34.41,4.50,0,334.24,389.54,31.6,28.6,0.225,1204718.8,1204718.8,10037,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747131,114293.00
01/17/2019 12:45,2,0.809,ACTIVE,213.51,374.51,59.990,1547747104,"201051344000648","174011545737251",34.53,3.00,0,338.74,388.94,28.4,25.4,0.199,1194907.6,1194907.6,33849,0,0,0,L,1122011218,1,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747132,114294.00
01/17/2019 12:45,2,0.752,ACTIVE,213.74,376.31,59.980,1547747104,"201051344000645","174011545737251",34.81,4.00,0,338.14,388.94,26.5,23.7,0.181,1199231.7,1199231.7,33843,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747133,114295.00
01/17/2019 12:45,2,1.449,ACTIVE,213.51,356.48,60.028,1547747104,"201051344000569","174011545737251",32.05,4.00,0,337.24,379.62,47.0,43.5,0.371,1216480.9,1216480.9,2111,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747134,114296.00
01/17/2019 12:45,2,1.402,ACTIVE,213.51,364.89,59.996,1547747104,"179051228000119","174011545737251",33.18,6.70,0,339.04,384.13,47.2,43.6,0.376,2983.6,2983.6,2120,0,0,0,L,46974696,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547747135,114297.00
01/17/2019 13:00,2,0.988,ACTIVE,213.74,377.22,60.033,1547748004,"201051344000579","174011545737251",34.71,5.50,0,336.64,390.44,34.7,31.6,0.247,1215989.5,1215989.5,2135,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748005,114298.00
01/17/2019 13:00,2,0.607,ACTIVE,211.93,376.01,60.028,1547748004,"201051344001025","174011545737251",34.97,4.50,0,332.43,385.63,21.5,18.8,0.133,1200731.7,1200731.7,10053,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748006,114299.00
01/17/2019 13:00,2,0.762,ACTIVE,211.93,373.31,60.017,1547748004,"201051344001093","174011545737251",34.47,4.50,0,333.93,384.73,26.6,23.8,0.172,1192864.5,1192864.5,10036,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748007,114300.00
01/17/2019 13:00,2,1.076,ACTIVE,213.29,372.11,60.028,1547748004,"201051344000458","174011545737251",34.13,6.70,0,338.14,387.44,37.1,33.9,0.283,1202287.9,1202287.9,2132,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748008,114301.00
01/17/2019 13:00,2,0.648,ACTIVE,211.70,380.22,60.017,1547748004,"201051344000890","174011545737251",35.35,4.50,0,334.84,390.14,23.3,20.5,0.150,1197070.8,1197070.8,10033,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748009,114302.00
01/17/2019 13:00,2,0.566,ACTIVE,213.29,345.36,60.001,1547748004,"201051344000988","174011545737251",22.48,4.00,0,336.04,353.17,12.9,10.5,0.088,937804.8,937804.8,2148,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748010,114303.00
01/17/2019 13:00,2,0.652,ACTIVE,212.61,378.12,60.022,1547748004,"201051344000582","174011545737251",34.97,3.70,0,335.44,386.83,23.1,20.4,0.150,1177014.1,1177014.1,10002,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748011,114304.00
01/17/2019 13:00,2,0.637,ACTIVE,213.29,375.11,60.028,1547748004,"201051344000868","174011545737251",34.77,3.30,0,337.24,384.13,22.5,19.8,0.146,1189101.1,1189101.1,33879,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748012,114305.00
01/17/2019 13:00,2,0.963,ACTIVE,213.96,372.71,60.012,1547748004,"201051344000576","174011545737251",34.15,4.00,0,336.04,388.04,33.4,30.3,0.243,1202677.2,1202677.2,6312,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748013,114306.00
01/17/2019 13:00,2,0.664,ACTIVE,213.51,370.60,59.996,1547748004,"201051344001158","174011545737251",34.25,4.50,0,337.24,385.63,23.1,20.3,0.164,1182347.3,1182347.3,2136,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748013,114307.00
01/17/2019 13:00,2,0.848,ACTIVE,212.16,378.12,60.028,1547748004,"201051344000917","174011545737251",34.81,5.50,0,335.74,389.84,29.9,27.0,0.217,1193857.2,1193857.2,10007,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748014,114308.00
01/17/2019 13:00,2,0.787,ACTIVE,212.16,342.65,60.038,1547748004,"201051344000417","174011545737251",22.50,3.30,0,333.93,351.37,18.0,15.5,0.115,968828.4,968828.4,10092,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748015,114309.00
01/17/2019 13:00,2,1.246,ACTIVE,212.38,368.80,60.012,1547748004,"201051344000685","174011545737251",33.52,3.30,0,336.94,386.53,42.3,38.9,0.345,1198114.3,1198114.3,10042,0,0,0,L,1122011218,1,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748016,114310.00
01/17/2019 13:00,2,0.748,ACTIVE,212.38,377.82,60.028,1547748004,"201051344000651","174011545737251",34.93,3.70,0,331.53,389.54,26.6,23.7,0.181,1191888.1,1191888.1,10039,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748017,114311.00
01/17/2019 13:00,2,0.605,ACTIVE,213.06,376.92,60.017,1547748004,"201051344000594","174011545737251",34.99,6.00,0,335.44,390.14,21.5,18.8,0.128,1206769.9,1206769.9,33848,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748018,114312.00
01/17/2019 13:00,2,0.697,ACTIVE,213.51,377.82,60.017,1547748004,"201051344000469","174011545737251",34.89,3.70,0,335.14,388.94,24.7,21.9,0.168,1191081.0,1191081.0,2138,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748019,114313.00
01/17/2019 13:00,2,0.623,ACTIVE,212.38,374.51,59.990,1547748004,"201051344000585","174011545737251",34.67,5.00,0,333.93,383.53,22.0,19.3,0.141,1206680.3,1206680.3,10075,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748020,114314.00
01/17/2019 13:00,2,1.105,ACTIVE,214.19,368.20,60.017,1547748004,"201051344000853","174011545737251",33.58,5.50,0,339.34,385.33,37.6,34.4,0.283,1206914.3,1206914.3,2124,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748021,114315.00
01/17/2019 13:00,2,1.451,ACTIVE,212.16,354.97,60.028,1547748004,"201051344001145","174011545737251",31.93,4.00,0,335.74,378.12,46.9,43.4,0.380,1205600.9,1205600.9,10018,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748022,114316.00
01/17/2019 13:00,2,0.953,ACTIVE,212.16,377.22,60.006,1547748004,"201051344000438","174011545737251",34.71,4.00,0,335.14,389.84,33.6,30.5,0.247,1199492.8,1199492.8,10043,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748023,114317.00
01/17/2019 13:00,2,0.643,ACTIVE,211.70,373.31,60.012,1547748004,"201051344001135","174011545737251",34.57,5.50,0,334.84,385.33,22.5,19.8,0.141,1187835.4,1187835.4,10021,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748024,114318.00
01/17/2019 13:00,2,0.994,ACTIVE,213.51,374.51,59.996,1547748004,"201051344000983","174011545737251",34.31,6.00,0,338.44,389.84,34.5,31.4,0.265,1206477.7,1206477.7,2125,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748025,114319.00
01/17/2019 13:00,2,0.643,ACTIVE,212.16,376.62,60.017,1547748004,"201051344001203","174011545737251",35.01,3.70,0,334.54,387.74,22.9,20.1,0.155,1196682.5,1196682.5,10052,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748026,114320.00
01/17/2019 13:00,2,0.824,ACTIVE,211.93,376.92,60.017,1547748004,"201051344001230","174011545737251",34.77,3.70,0,332.73,388.64,29.0,26.1,0.212,1191106.3,1191106.3,10047,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748027,114321.00
01/17/2019 13:00,2,0.734,ACTIVE,211.70,373.61,60.017,1547748004,"201051344000646","174011545737251",34.49,5.00,0,334.54,385.33,25.7,22.9,0.177,1185790.2,1185790.2,10044,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748028,114322.00
01/17/2019 13:00,2,0.637,ACTIVE,213.51,367.00,60.017,1547748004,"201051344000867","174011545737251",33.97,5.00,0,337.84,382.93,22.0,19.3,0.137,1187820.6,1187820.6,33880,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748029,114323.00
01/17/2019 13:00,2,0.609,ACTIVE,213.74,375.71,60.017,1547748004,"201051344000633","174011545737251",34.81,4.00,0,338.44,384.73,21.6,18.9,0.137,1186738.5,1186738.5,33927,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748029,114324.00
01/17/2019 13:00,2,0.908,ACTIVE,211.70,373.91,60.017,1547748004,"201051344000955","174011545737251",34.37,5.50,0,332.73,388.34,31.6,28.5,0.234,1204725.9,1204725.9,10038,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748030,114325.00
01/17/2019 13:00,2,0.809,ACTIVE,213.51,375.71,60.028,1547748004,"201051344000648","174011545737251",34.75,3.30,0,337.54,388.34,28.5,25.6,0.194,1194913.9,1194913.9,33850,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748031,114326.00
01/17/2019 13:00,2,0.754,ACTIVE,213.96,376.01,60.043,1547748004,"201051344000645","174011545737251",34.75,5.00,0,337.24,388.04,26.5,23.7,0.177,1199237.6,1199237.6,33844,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748032,114327.00
01/17/2019 13:00,2,1.449,ACTIVE,213.74,354.97,60.033,1547748004,"201051344000569","174011545737251",31.95,5.00,0,336.64,379.32,46.9,43.3,0.376,1216491.7,1216491.7,2112,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748033,114328.00
01/17/2019 13:00,2,1.420,ACTIVE,213.74,359.78,60.006,1547748004,"179051228000119","174011545737251",32.84,7.00,0,338.74,385.33,47.2,43.6,0.380,2994.5,2994.5,2121,0,0,0,L,46974696,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748034,114329.00
01/17/2019 13:15,2,0.984,ACTIVE,213.51,374.81,60.012,1547748904,"201051344000579","174011545737251",34.41,6.00,0,337.84,392.25,34.3,31.2,0.252,1215997.4,1215997.4,2136,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748906,114330.00
01/17/2019 13:15,2,0.607,ACTIVE,211.93,373.91,59.980,1547748904,"201051344001025","174011545737251",34.79,5.00,0,334.84,385.33,21.4,18.8,0.133,1200736.4,1200736.4,10054,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748907,114331.00
01/17/2019 13:15,2,0.756,ACTIVE,212.38,374.21,60.017,1547748904,"201051344001093","174011545737251",34.55,5.00,0,334.84,384.73,26.6,23.7,0.172,1192870.4,1192870.4,10037,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748908,114332.00
01/17/2019 13:15,2,1.070,ACTIVE,213.51,370.30,59.996,1547748904,"201051344000458","174011545737251",33.93,6.70,0,338.74,387.14,36.8,33.6,0.278,1202296.3,1202296.3,2133,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748909,114333.00
01/17/2019 13:15,2,0.650,ACTIVE,212.16,377.22,60.001,1547748904,"201051344000890","174011545737251",35.05,5.00,0,334.54,388.94,23.2,20.4,0.141,1197075.9,1197075.9,10034,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748910,114334.00
01/17/2019 13:15,2,0.562,ACTIVE,213.29,345.66,59.980,1547748904,"201051344000988","174011545737251",22.46,4.50,0,336.64,353.77,12.8,10.4,0.088,937807.4,937807.4,2149,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748910,114335.00
01/17/2019 13:15,2,0.652,ACTIVE,212.61,374.51,59.969,1547748904,"201051344000582","174011545737251",34.63,3.70,0,333.03,387.14,22.9,20.2,0.146,1177019.2,1177019.2,10003,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748911,114336.00
01/17/2019 13:15,2,0.633,ACTIVE,213.29,374.51,60.001,1547748904,"201051344000868","174011545737251",34.71,3.70,0,337.54,384.13,22.3,19.6,0.141,1189106.1,1189106.1,33880,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748912,114337.00
01/17/2019 13:15,2,0.959,ACTIVE,213.96,372.41,59.990,1547748904,"201051344000576","174011545737251",34.15,4.50,0,337.54,387.74,33.2,30.1,0.247,1202684.8,1202684.8,6313,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748913,114338.00
01/17/2019 13:15,2,0.656,ACTIVE,213.74,372.41,60.033,1547748904,"201051344001158","174011545737251",34.45,5.00,0,338.14,385.63,22.9,20.2,0.159,1182352.4,1182352.4,2137,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748914,114339.00
01/17/2019 13:15,2,0.854,ACTIVE,212.38,375.11,60.001,1547748904,"201051344000917","174011545737251",34.55,6.00,0,336.64,391.34,29.9,26.9,0.217,1193864.0,1193864.0,10008,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748915,114340.00
01/17/2019 13:15,2,0.781,ACTIVE,212.38,343.25,60.012,1547748904,"201051344000417","174011545737251",22.44,4.00,0,334.24,351.97,17.8,15.2,0.124,968832.2,968832.2,10093,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748916,114341.00
01/17/2019 13:15,2,1.232,ACTIVE,212.38,367.30,59.980,1547748904,"201051344000685","174011545737251",33.40,4.00,0,337.54,388.64,41.8,38.4,0.336,1198123.9,1198123.9,10043,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748917,114342.00
01/17/2019 13:15,2,0.750,ACTIVE,212.38,376.31,60.001,1547748904,"201051344000651","174011545737251",34.77,3.70,0,333.63,387.44,26.6,23.7,0.177,1191894.0,1191894.0,10040,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748918,114343.00
01/17/2019 13:15,2,0.604,ACTIVE,213.06,373.01,60.017,1547748904,"201051344000594","174011545737251",34.55,6.70,0,336.04,390.74,21.2,18.5,0.128,1206774.5,1206774.5,33849,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748919,114344.00
01/17/2019 13:15,2,0.691,ACTIVE,213.74,374.81,60.006,1547748904,"201051344000469","174011545737251",34.67,4.00,0,335.44,388.04,24.4,21.7,0.159,1191086.4,1191086.4,2139,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748920,114345.00
01/17/2019 13:15,2,0.625,ACTIVE,212.38,373.61,60.006,1547748904,"201051344000585","174011545737251",34.57,5.50,0,335.44,383.53,21.9,19.2,0.137,1206685.1,1206685.1,10076,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748921,114346.00
01/17/2019 13:15,2,1.107,ACTIVE,214.19,367.00,60.012,1547748904,"201051344000853","174011545737251",33.46,6.30,0,339.95,385.03,37.6,34.3,0.274,1206922.8,1206922.8,2125,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748922,114347.00
01/17/2019 13:15,2,1.432,ACTIVE,212.38,354.67,60.006,1547748904,"201051344001145","174011545737251",31.95,4.00,0,336.04,380.22,46.3,42.8,0.371,1205611.7,1205611.7,10019,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748923,114348.00
01/17/2019 13:15,2,0.951,ACTIVE,212.16,374.81,60.001,1547748904,"201051344000438","174011545737251",34.45,4.50,0,335.44,391.34,33.2,30.1,0.239,1199500.4,1199500.4,10044,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748924,114349.00
01/17/2019 13:15,2,0.641,ACTIVE,211.93,373.91,60.001,1547748904,"201051344001135","174011545737251",34.63,6.00,0,334.24,385.33,22.4,19.7,0.141,1187840.3,1187840.3,10022,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748925,114350.00
01/17/2019 13:15,2,0.984,ACTIVE,213.51,374.51,60.012,1547748904,"201051344000983","174011545737251",34.31,6.30,0,337.54,389.54,34.2,31.1,0.261,1206485.4,1206485.4,2126,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748926,114351.00
01/17/2019 13:15,2,0.639,ACTIVE,212.38,377.52,60.022,1547748904,"201051344001203","174011545737251",35.09,4.00,0,335.14,388.04,22.8,20.1,0.155,1196687.5,1196687.5,10053,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748926,114352.00
01/17/2019 13:15,2,0.818,ACTIVE,211.93,376.31,60.006,1547748904,"201051344001230","174011545737251",34.69,4.00,0,333.93,390.44,28.8,25.9,0.208,1191112.8,1191112.8,10048,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748927,114353.00
01/17/2019 13:15,2,0.717,ACTIVE,211.70,375.41,60.012,1547748904,"201051344000646","174011545737251",34.69,6.00,0,334.24,385.93,25.2,22.4,0.172,1185795.8,1185795.8,10045,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748928,114354.00
01/17/2019 13:15,2,0.623,ACTIVE,213.51,373.31,60.012,1547748904,"201051344000867","174011545737251",34.61,5.50,0,337.24,382.33,22.0,19.3,0.133,1187825.4,1187825.4,33881,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748929,114355.00
01/17/2019 13:15,2,0.611,ACTIVE,213.74,374.51,60.012,1547748904,"201051344000633","174011545737251",34.65,4.50,0,338.14,385.93,21.6,18.9,0.137,1186743.2,1186743.2,33928,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748930,114356.00
01/17/2019 13:15,2,0.896,ACTIVE,211.70,375.41,60.017,1547748904,"201051344000955","174011545737251",34.53,6.00,0,334.54,388.34,31.4,28.4,0.230,1204733.1,1204733.1,10039,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748931,114357.00
