ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 13:15,2,0.799,ACTIVE,213.51,376.31,60.017,1547748904,"201051344000648","174011545737251",34.75,3.70,0,337.54,389.24,28.1,25.2,0.199,1194920.3,1194920.3,33851,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748932,114358.00
01/17/2019 13:15,2,0.750,ACTIVE,213.74,375.11,59.980,1547748904,"201051344000645","174011545737251",34.73,5.00,0,337.54,388.04,26.4,23.6,0.181,1199243.5,1199243.5,33845,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748933,114359.00
01/17/2019 13:15,2,1.438,ACTIVE,213.51,354.37,60.006,1547748904,"201051344000569","174011545737251",31.85,5.50,0,335.14,378.72,46.4,42.8,0.367,1216502.4,1216502.4,2113,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748934,114360.00
01/17/2019 13:15,2,1.449,ACTIVE,213.74,358.88,60.017,1547748904,"179051228000119","174011545737251",32.74,7.70,0,339.04,385.33,48.1,44.5,0.362,3005.4,3005.4,2122,0,0,0,L,46974696,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547748935,114361.00
01/17/2019 13:30,2,0.928,ACTIVE,213.51,373.91,59.959,1547749805,"201051344000579","174011545737251",34.39,6.30,0,336.64,389.24,32.4,29.3,0.234,1216004.8,1216004.8,2137,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749806,114362.00
01/17/2019 13:30,2,0.582,ACTIVE,211.70,371.81,60.001,1547749805,"201051344001025","174011545737251",34.53,5.50,0,334.24,386.53,20.4,17.8,0.128,1200740.8,1200740.8,10055,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749807,114363.00
01/17/2019 13:30,2,0.717,ACTIVE,211.93,373.91,60.006,1547749805,"201051344001093","174011545737251",34.49,5.00,0,334.24,385.03,25.1,22.3,0.159,1192876.0,1192876.0,10038,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749808,114364.00
01/17/2019 13:30,2,1.014,ACTIVE,213.29,370.00,59.996,1547749805,"201051344000458","174011545737251",33.93,7.00,0,337.54,386.83,35.0,31.8,0.265,1202304.3,1202304.3,2134,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749809,114365.00
01/17/2019 13:30,2,0.619,ACTIVE,211.70,375.11,60.006,1547749805,"201051344000890","174011545737251",34.85,5.50,0,334.24,388.34,21.9,19.3,0.133,1197080.7,1197080.7,10035,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749810,114366.00
01/17/2019 13:30,2,0.525,ACTIVE,213.06,345.36,60.001,1547749805,"201051344000988","174011545737251",22.78,4.50,0,336.94,353.47,12.2,9.8,0.080,937809.9,937809.9,2150,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749811,114367.00
01/17/2019 13:30,2,0.619,ACTIVE,212.38,373.31,60.001,1547749805,"201051344000582","174011545737251",34.55,3.70,0,335.44,387.14,21.7,19.1,0.137,1177024.0,1177024.0,10004,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749811,114368.00
01/17/2019 13:30,2,0.607,ACTIVE,213.06,371.81,60.001,1547749805,"201051344000868","174011545737251",34.39,4.00,0,336.64,384.43,21.3,18.6,0.133,1189110.7,1189110.7,33881,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749812,114369.00
01/17/2019 13:30,2,0.904,ACTIVE,213.96,373.61,59.969,1547749805,"201051344000576","174011545737251",34.37,4.50,0,339.04,387.14,31.5,28.5,0.230,1202691.9,1202691.9,6314,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749813,114370.00
01/17/2019 13:30,2,0.619,ACTIVE,213.51,373.61,59.990,1547749805,"201051344001158","174011545737251",34.57,5.50,0,338.14,385.03,21.7,19.0,0.150,1182357.2,1182357.2,2138,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749814,114371.00
01/17/2019 13:30,2,0.807,ACTIVE,211.93,376.62,59.985,1547749805,"201051344000917","174011545737251",34.69,6.00,0,334.84,388.94,28.3,25.4,0.203,1193870.3,1193870.3,10009,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749815,114372.00
01/17/2019 13:30,2,0.746,ACTIVE,211.93,342.05,59.996,1547749805,"201051344000417","174011545737251",22.34,4.50,0,334.24,351.97,16.8,14.3,0.110,968835.8,968835.8,10094,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749816,114373.00
01/17/2019 13:30,2,1.164,ACTIVE,212.16,367.30,60.017,1547749805,"201051344000685","174011545737251",33.40,4.00,0,336.34,385.33,39.4,36.1,0.314,1198133.0,1198133.0,10044,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749817,114374.00
01/17/2019 13:30,2,0.717,ACTIVE,212.16,374.51,60.006,1547749805,"201051344000651","174011545737251",34.65,4.00,0,331.53,387.74,25.2,22.4,0.177,1191899.6,1191899.6,10041,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749818,114375.00
01/17/2019 13:30,2,0.547,ACTIVE,213.06,379.32,60.028,1547749805,"201051344000594","174011545737251",35.29,6.70,0,336.34,389.84,19.6,16.9,0.106,1206778.8,1206778.8,33850,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749819,114376.00
01/17/2019 13:30,2,0.648,ACTIVE,213.51,378.72,60.038,1547749805,"201051344000469","174011545737251",35.09,3.70,0,336.34,387.44,23.1,20.4,0.150,1191091.5,1191091.5,2140,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749820,114377.00
01/17/2019 13:30,2,0.602,ACTIVE,212.16,370.00,60.006,1547749805,"201051344000585","174011545737251",34.33,6.00,0,334.84,383.53,21.0,18.3,0.124,1206689.6,1206689.6,10077,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749821,114378.00
01/17/2019 13:30,2,1.061,ACTIVE,214.19,366.10,59.996,1547749805,"201051344000853","174011545737251",33.46,6.30,0,339.95,385.93,36.0,32.8,0.265,1206931.0,1206931.0,2126,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749822,114379.00
01/17/2019 13:30,2,1.348,ACTIVE,211.93,353.47,60.022,1547749805,"201051344001145","174011545737251",31.93,4.50,0,334.84,377.22,43.6,40.1,0.349,1205621.8,1205621.8,10020,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749823,114380.00
01/17/2019 13:30,2,0.902,ACTIVE,212.16,375.11,60.006,1547749805,"201051344000438","174011545737251",34.51,5.00,0,334.24,390.14,31.6,28.5,0.225,1199507.5,1199507.5,10045,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749823,114381.00
01/17/2019 13:30,2,0.607,ACTIVE,211.70,371.81,60.033,1547749805,"201051344001135","174011545737251",34.49,6.00,0,334.54,384.73,21.3,18.6,0.133,1187845.0,1187845.0,10023,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749824,114382.00
01/17/2019 13:30,2,0.934,ACTIVE,213.51,373.01,60.012,1547749805,"201051344000983","174011545737251",34.29,6.00,0,337.54,390.14,32.5,29.5,0.247,1206492.8,1206492.8,2127,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749825,114383.00
01/17/2019 13:30,2,0.609,ACTIVE,212.16,376.31,60.012,1547749805,"201051344001203","174011545737251",34.97,4.50,0,336.04,388.34,21.6,18.9,0.146,1196692.2,1196692.2,10054,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749826,114384.00
01/17/2019 13:30,2,0.779,ACTIVE,211.70,376.01,60.006,1547749805,"201051344001230","174011545737251",34.67,5.00,0,334.54,388.64,27.4,24.6,0.190,1191118.9,1191118.9,10049,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749827,114385.00
01/17/2019 13:30,2,0.695,ACTIVE,211.48,372.41,60.001,1547749805,"201051344000646","174011545737251",34.39,6.30,0,334.84,385.33,24.4,21.6,0.168,1185801.2,1185801.2,10046,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749828,114386.00
01/17/2019 13:30,2,0.602,ACTIVE,213.29,369.70,60.012,1547749805,"201051344000867","174011545737251",34.29,6.00,0,336.34,383.23,20.9,18.3,0.128,1187830.0,1187830.0,33882,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749829,114387.00
01/17/2019 13:30,2,0.582,ACTIVE,213.74,371.81,59.980,1547749805,"201051344000633","174011545737251",34.37,5.00,0,337.24,386.23,20.4,17.7,0.133,1186747.6,1186747.6,33929,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749830,114388.00
01/17/2019 13:30,2,0.863,ACTIVE,211.48,371.51,60.017,1547749805,"201051344000955","174011545737251",34.21,6.00,0,333.33,388.34,30.0,27.0,0.208,1204739.8,1204739.8,10040,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749831,114389.00
01/17/2019 13:30,2,0.762,ACTIVE,213.29,375.11,60.012,1547749805,"201051344000648","174011545737251",34.69,3.70,0,337.84,388.04,26.8,23.9,0.186,1194926.2,1194926.2,33852,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749832,114390.00
01/17/2019 13:30,2,0.715,ACTIVE,213.51,374.51,60.012,1547749805,"201051344000645","174011545737251",34.63,5.00,0,340.25,388.04,25.1,22.3,0.168,1199249.0,1199249.0,33846,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749833,114391.00
01/17/2019 13:30,2,1.357,ACTIVE,213.51,355.28,60.022,1547749805,"201051344000569","174011545737251",32.05,5.50,0,336.04,378.12,44.1,40.6,0.349,1216512.5,1216512.5,2114,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749834,114392.00
01/17/2019 13:30,2,1.350,ACTIVE,213.51,358.58,60.017,1547749805,"179051228000119","174011545737251",32.74,7.70,0,337.84,382.33,44.8,41.3,0.358,3015.9,3015.9,2123,0,0,0,L,46974696,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547749835,114393.00
01/17/2019 13:45,2,0.873,ACTIVE,213.29,372.71,60.028,1547750704,"201051344000579","174011545737251",34.33,6.30,0,337.24,387.74,30.4,27.4,0.212,1216012.0,1216012.0,2138,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750705,114394.00
01/17/2019 13:45,2,0.549,ACTIVE,211.93,365.80,60.038,1547750704,"201051344001025","174011545737251",33.93,5.50,0,334.24,386.53,18.9,16.3,0.119,1200745.1,1200745.1,10056,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750706,114395.00
01/17/2019 13:45,2,0.674,ACTIVE,212.16,370.00,60.022,1547750704,"201051344001093","174011545737251",34.17,5.00,0,334.54,383.83,23.4,20.6,0.146,1192881.5,1192881.5,10039,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750707,114396.00
01/17/2019 13:45,2,0.953,ACTIVE,212.61,366.40,60.028,1547750704,"201051344000458","174011545737251",33.56,7.00,0,337.24,385.03,32.5,29.4,0.247,1202312.2,1202312.2,2135,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750708,114397.00
01/17/2019 13:45,2,0.574,ACTIVE,211.48,373.01,60.033,1547750704,"201051344000890","174011545737251",34.63,6.00,0,334.54,388.04,20.2,17.6,0.115,1197085.4,1197085.4,10036,0,0,0,L,1122011218,1,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750709,114398.00
01/17/2019 13:45,2,0.492,ACTIVE,212.83,344.76,60.033,1547750704,"201051344000988","174011545737251",22.70,4.50,0,335.14,352.87,11.3,9.0,0.066,937812.3,937812.3,2151,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750710,114399.00
01/17/2019 13:45,2,0.578,ACTIVE,212.61,372.71,60.022,1547750704,"201051344000582","174011545737251",34.55,3.70,0,335.44,385.33,20.3,17.7,0.128,1177028.7,1177028.7,10005,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750711,114400.00
01/17/2019 13:45,2,0.559,ACTIVE,213.06,371.51,60.038,1547750704,"201051344000868","174011545737251",34.45,3.70,0,338.14,385.03,19.5,16.9,0.119,1189115.3,1189115.3,33882,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750712,114401.00
01/17/2019 13:45,2,0.859,ACTIVE,213.51,369.40,60.033,1547750704,"201051344000576","174011545737251",33.91,4.00,0,337.24,386.23,29.6,26.6,0.212,1202699.0,1202699.0,6315,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750713,114402.00
01/17/2019 13:45,2,0.582,ACTIVE,213.29,370.00,60.033,1547750704,"201051344001158","174011545737251",34.23,5.50,0,338.14,384.13,20.2,17.6,0.137,1182361.9,1182361.9,2139,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750714,114403.00
01/17/2019 13:45,2,0.736,ACTIVE,212.16,374.51,60.065,1547750704,"201051344000917","174011545737251",34.59,5.50,0,335.44,388.94,25.8,23.0,0.186,1193876.6,1193876.6,10010,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750715,114404.00
01/17/2019 13:45,2,0.688,ACTIVE,211.93,341.75,60.033,1547750704,"201051344000417","174011545737251",22.46,4.50,0,333.33,350.47,15.7,13.2,0.097,968839.3,968839.3,10095,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750716,114405.00
01/17/2019 13:45,2,1.068,ACTIVE,212.16,362.49,60.033,1547750704,"201051344000685","174011545737251",33.04,4.00,0,337.54,384.13,35.8,32.6,0.287,1198141.9,1198141.9,10045,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750717,114406.00
01/17/2019 13:45,2,0.666,ACTIVE,212.16,372.41,60.075,1547750704,"201051344000651","174011545737251",34.49,3.70,0,333.63,387.14,23.3,20.5,0.155,1191905.1,1191905.1,10042,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750718,114407.00
01/17/2019 13:45,2,0.541,ACTIVE,212.61,364.59,60.033,1547750704,"201051344000594","174011545737251",33.64,7.00,0,335.44,388.64,18.4,15.9,0.106,1206783.1,1206783.1,33851,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750719,114408.00
01/17/2019 13:45,2,0.621,ACTIVE,213.29,373.61,60.038,1547750704,"201051344000469","174011545737251",34.55,3.70,0,336.04,386.83,21.8,19.1,0.141,1191096.6,1191096.6,2141,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750720,114409.00
01/17/2019 13:45,2,0.523,ACTIVE,212.16,376.31,60.028,1547750704,"201051344000585","174011545737251",34.91,5.50,0,334.24,384.13,18.6,16.1,0.106,1206694.1,1206694.1,10078,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750721,114410.00
01/17/2019 13:45,2,0.979,ACTIVE,213.74,365.80,59.990,1547750704,"201051344000853","174011545737251",33.50,6.30,0,338.14,384.73,33.2,30.1,0.256,1206939.1,1206939.1,2127,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750722,114411.00
01/17/2019 13:45,2,1.201,ACTIVE,211.93,350.47,60.038,1547750704,"201051344001145","174011545737251",31.71,4.50,0,335.14,374.51,38.6,35.3,0.305,1205631.5,1205631.5,10021,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750722,114412.00
01/17/2019 13:45,2,0.826,ACTIVE,212.16,374.51,60.028,1547750704,"201051344000438","174011545737251",34.55,4.50,0,336.04,389.24,29.0,26.0,0.203,1199514.5,1199514.5,10046,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750723,114413.00
01/17/2019 13:45,2,0.566,ACTIVE,211.70,367.90,60.028,1547750704,"201051344001135","174011545737251",34.19,6.00,0,334.84,383.83,19.6,17.0,0.119,1187849.6,1187849.6,10024,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750724,114414.00
01/17/2019 13:45,2,0.869,ACTIVE,213.06,371.21,60.043,1547750704,"201051344000983","174011545737251",34.11,6.00,0,337.84,388.64,30.1,27.1,0.225,1206500.0,1206500.0,2128,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750725,114415.00
01/17/2019 13:45,2,0.570,ACTIVE,212.16,368.80,59.996,1547750704,"201051344001203","174011545737251",34.21,4.50,0,335.44,389.24,19.7,17.1,0.128,1196696.8,1196696.8,10055,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750726,114416.00
01/17/2019 13:45,2,0.705,ACTIVE,211.93,372.41,60.028,1547750704,"201051344001230","174011545737251",34.33,5.50,0,334.24,388.04,24.6,21.9,0.172,1191124.8,1191124.8,10050,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750727,114417.00
01/17/2019 13:45,2,0.639,ACTIVE,211.70,370.60,60.033,1547750704,"201051344000646","174011545737251",34.23,6.00,0,334.24,383.83,22.2,19.6,0.146,1185806.4,1185806.4,10047,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750728,114418.00
01/17/2019 13:45,2,0.559,ACTIVE,213.06,366.10,60.022,1547750704,"201051344000867","174011545737251",33.99,6.00,0,336.94,382.33,19.3,16.7,0.115,1187834.4,1187834.4,33883,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750729,114419.00
01/17/2019 13:45,2,0.539,ACTIVE,213.51,368.50,60.043,1547750704,"201051344000633","174011545737251",34.05,5.00,0,337.54,385.93,18.6,16.0,0.119,1186751.8,1186751.8,33930,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750730,114420.00
01/17/2019 13:45,2,0.797,ACTIVE,211.48,371.51,60.017,1547750704,"201051344000955","174011545737251",34.19,5.50,0,333.03,386.83,27.6,24.7,0.190,1204746.4,1204746.4,10041,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750731,114421.00
01/17/2019 13:45,2,0.703,ACTIVE,213.29,373.91,60.017,1547750704,"201051344000648","174011545737251",34.65,3.70,0,336.64,388.64,24.7,21.9,0.164,1194932.1,1194932.1,33853,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750732,114422.00
01/17/2019 13:45,2,0.652,ACTIVE,213.51,374.51,60.022,1547750704,"201051344000645","174011545737251",34.71,5.00,0,338.44,387.44,23.0,20.3,0.150,1199254.4,1199254.4,33847,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750733,114423.00
01/17/2019 13:45,2,1.227,ACTIVE,213.29,351.07,59.975,1547750704,"201051344000569","174011545737251",31.75,5.50,0,336.34,377.82,39.4,36.1,0.314,1216522.4,1216522.4,2115,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750734,114424.00
01/17/2019 13:45,2,1.236,ACTIVE,213.51,354.97,60.022,1547750704,"179051228000119","174011545737251",32.28,7.70,0,337.54,381.73,40.5,37.1,0.296,3025.9,3025.9,2124,0,0,0,L,46974696,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547750734,114425.00
01/17/2019 14:00,2,0.641,ACTIVE,213.51,365.49,60.033,1547751604,"201051344000579","174011545737251",33.81,6.00,0,336.04,385.63,22.0,19.3,0.137,1216017.5,1216017.5,2139,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751605,114426.00
01/17/2019 14:00,2,0.412,ACTIVE,211.70,360.38,60.038,1547751604,"201051344001025","174011545737251",33.50,5.00,0,334.24,383.53,14.1,11.6,0.066,1200748.3,1200748.3,10057,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751606,114427.00
01/17/2019 14:00,2,0.508,ACTIVE,211.93,362.49,60.038,1547751604,"201051344001093","174011545737251",33.56,4.50,0,333.93,380.22,17.2,14.7,0.088,1192885.6,1192885.6,10040,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751607,114428.00
01/17/2019 14:00,2,0.686,ACTIVE,213.06,363.09,60.033,1547751604,"201051344000458","174011545737251",33.52,6.70,0,338.44,382.33,23.3,20.6,0.155,1202318.0,1202318.0,2136,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751608,114429.00
01/17/2019 14:00,2,0.434,ACTIVE,211.93,371.81,60.054,1547751604,"201051344000890","174011545737251",34.61,6.00,0,334.24,386.53,15.2,12.8,0.075,1197088.9,1197088.9,10037,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751609,114430.00
01/17/2019 14:00,2,0.371,ACTIVE,213.06,343.85,60.033,1547751604,"201051344000988","174011545737251",22.30,4.00,0,335.44,351.37,8.4,6.2,0.040,937814.1,937814.1,2152,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751610,114431.00
01/17/2019 14:00,2,0.430,ACTIVE,212.38,361.89,60.043,1547751604,"201051344000582","174011545737251",33.56,3.30,0,335.44,382.93,14.7,12.2,0.080,1177032.2,1177032.2,10006,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751611,114432.00
01/17/2019 14:00,2,0.422,ACTIVE,213.29,366.70,60.038,1547751604,"201051344000868","174011545737251",34.01,3.70,0,336.34,382.33,14.6,12.2,0.075,1189118.7,1189118.7,33883,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751612,114433.00
01/17/2019 14:00,2,0.633,ACTIVE,213.74,363.39,60.054,1547751604,"201051344000576","174011545737251",33.54,4.00,0,338.14,382.63,21.5,18.9,0.141,1202704.3,1202704.3,6316,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751613,114434.00
01/17/2019 14:00,2,0.432,ACTIVE,213.51,362.49,60.033,1547751604,"201051344001158","174011545737251",33.64,5.00,0,338.14,383.23,14.7,12.3,0.084,1182365.3,1182365.3,2140,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751614,114435.00
01/17/2019 14:00,2,0.529,ACTIVE,212.16,370.00,60.033,1547751604,"201051344000917","174011545737251",34.23,5.50,0,336.04,385.63,18.4,15.8,0.110,1193881.0,1193881.0,10011,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751615,114436.00
01/17/2019 14:00,2,0.520,ACTIVE,211.93,339.95,60.022,1547751604,"201051344000417","174011545737251",22.52,4.50,0,333.63,349.56,11.9,9.5,0.057,968841.9,968841.9,10096,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751616,114437.00
01/17/2019 14:00,2,0.775,ACTIVE,211.93,358.58,60.049,1547751604,"201051344000685","174011545737251",32.86,4.00,0,335.74,379.92,25.9,23.0,0.190,1198148.2,1198148.2,10046,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751617,114438.00
01/17/2019 14:00,2,0.496,ACTIVE,211.93,360.99,60.043,1547751604,"201051344000651","174011545737251",33.40,3.30,0,336.04,383.83,16.9,14.4,0.102,1191909.1,1191909.1,10043,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751618,114439.00
01/17/2019 14:00,2,0.396,ACTIVE,212.83,372.71,60.038,1547751604,"201051344000594","174011545737251",34.67,6.70,0,336.64,382.63,14.0,11.6,0.066,1206786.3,1206786.3,33852,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751619,114440.00
01/17/2019 14:00,2,0.469,ACTIVE,213.51,368.80,60.043,1547751604,"201051344000469","174011545737251",34.19,3.30,0,335.74,384.13,16.2,13.7,0.088,1191100.4,1191100.4,2142,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751620,114441.00
01/17/2019 14:00,2,0.426,ACTIVE,212.16,364.89,60.049,1547751604,"201051344000585","174011545737251",33.81,5.00,0,334.84,382.93,14.6,12.2,0.080,1206697.4,1206697.4,10079,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751621,114442.00
01/17/2019 14:00,2,0.717,ACTIVE,213.96,359.48,60.033,1547751604,"201051344000853","174011545737251",33.06,6.00,0,339.65,379.32,24.1,21.3,0.168,1206945.0,1206945.0,2128,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751622,114443.00
01/17/2019 14:00,2,0.875,ACTIVE,212.16,345.06,60.038,1547751604,"201051344001145","174011545737251",31.33,4.00,0,335.44,369.70,27.8,24.9,0.208,1205638.3,1205638.3,10022,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751623,114444.00
01/17/2019 14:00,2,0.621,ACTIVE,212.16,369.10,60.022,1547751604,"201051344000438","174011545737251",34.11,4.50,0,335.74,388.34,21.5,18.9,0.133,1199519.7,1199519.7,10047,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751624,114445.00
01/17/2019 14:00,2,0.430,ACTIVE,211.70,363.69,60.043,1547751604,"201051344001135","174011545737251",33.79,5.50,0,333.63,384.43,14.8,12.4,0.075,1187852.9,1187852.9,10025,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751624,114446.00
01/17/2019 14:00,2,0.645,ACTIVE,213.29,365.49,60.049,1547751604,"201051344000983","174011545737251",33.73,6.00,0,337.24,384.43,22.1,19.4,0.150,1206505.4,1206505.4,2129,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751625,114447.00
01/17/2019 14:00,2,0.424,ACTIVE,211.93,370.00,60.038,1547751604,"201051344001203","174011545737251",34.59,4.00,0,333.63,388.04,14.9,12.5,0.080,1196700.2,1196700.2,10056,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751626,114448.00
01/17/2019 14:00,2,0.537,ACTIVE,211.70,361.29,60.038,1547751604,"201051344001230","174011545737251",33.38,5.00,0,333.33,384.73,18.1,15.6,0.115,1191129.1,1191129.1,10051,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751627,114449.00
01/17/2019 14:00,2,0.488,ACTIVE,211.48,357.08,60.049,1547751604,"201051344000646","174011545737251",32.92,5.50,0,333.03,381.73,16.3,13.8,0.097,1185810.2,1185810.2,10048,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751628,114450.00
01/17/2019 14:00,2,0.428,ACTIVE,213.29,361.89,60.043,1547751604,"201051344000867","174011545737251",33.64,6.00,0,336.94,381.12,14.6,12.2,0.075,1187837.7,1187837.7,33884,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751629,114451.00
01/17/2019 14:00,2,0.418,ACTIVE,213.74,365.19,60.065,1547751604,"201051344000633","174011545737251",33.81,4.50,0,338.14,379.92,14.3,11.9,0.075,1186755.1,1186755.1,33931,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751630,114452.00
01/17/2019 14:00,2,0.607,ACTIVE,211.48,368.20,60.028,1547751604,"201051344000955","174011545737251",34.03,5.50,0,334.24,383.53,21.0,18.3,0.124,1204751.4,1204751.4,10042,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751631,114453.00
01/17/2019 14:00,2,0.543,ACTIVE,213.29,360.99,60.038,1547751604,"201051344000648","174011545737251",33.42,3.30,0,336.64,383.83,18.4,15.9,0.110,1194936.4,1194936.4,33854,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751632,114454.00
01/17/2019 14:00,2,0.490,ACTIVE,213.51,367.00,60.054,1547751604,"201051344000645","174011545737251",34.05,4.50,0,339.04,385.03,16.9,14.4,0.102,1199258.4,1199258.4,33848,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751633,114455.00
01/17/2019 14:00,2,0.902,ACTIVE,213.29,347.76,60.017,1547751604,"201051344000569","174011545737251",31.65,5.00,0,336.64,371.81,28.9,26.0,0.212,1216529.5,1216529.5,2116,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751634,114456.00
01/17/2019 14:00,2,0.926,ACTIVE,213.51,351.07,60.033,1547751604,"179051228000119","174011545737251",32.01,7.30,0,336.94,374.51,30.0,27.1,0.221,3033.3,3033.3,2125,0,0,0,L,46974696,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547751635,114457.00
01/17/2019 14:15,2,0.807,ACTIVE,213.29,371.51,60.038,1547752504,"201051344000579","174011545737251",34.25,6.00,0,336.34,385.63,28.0,25.1,0.194,1216023.6,1216023.6,2140,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752505,114458.00
01/17/2019 14:15,2,0.479,ACTIVE,211.70,375.11,60.006,1547752504,"201051344001025","174011545737251",34.93,5.00,0,335.44,383.83,16.9,14.4,0.093,1200752.0,1200752.0,10058,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752506,114459.00
01/17/2019 14:15,2,0.637,ACTIVE,211.93,365.49,59.985,1547752504,"201051344001093","174011545737251",33.73,5.00,0,334.54,380.82,21.8,19.1,0.133,1192890.2,1192890.2,10041,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752507,114460.00
01/17/2019 14:15,2,0.873,ACTIVE,213.06,366.40,60.001,1547752504,"201051344000458","174011545737251",33.66,6.70,0,335.74,381.73,29.8,26.9,0.221,1202324.5,1202324.5,2137,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752508,114461.00
01/17/2019 14:15,2,0.525,ACTIVE,211.70,372.71,59.990,1547752504,"201051344000890","174011545737251",34.67,5.50,0,334.54,388.64,18.4,15.9,0.097,1197092.8,1197092.8,10038,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752509,114462.00
01/17/2019 14:15,2,0.463,ACTIVE,212.83,343.25,60.006,1547752504,"201051344000988","174011545737251",22.28,4.00,0,335.74,351.67,10.5,8.2,0.062,937816.1,937816.1,2153,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752510,114463.00
01/17/2019 14:15,2,0.537,ACTIVE,212.38,366.40,60.001,1547752504,"201051344000582","174011545737251",33.93,3.70,0,334.24,384.73,18.5,15.9,0.110,1177036.0,1177036.0,10007,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752511,114464.00
01/17/2019 14:15,2,0.520,ACTIVE,213.06,363.69,59.996,1547752504,"201051344000868","174011545737251",33.64,3.70,0,337.54,383.53,17.7,15.2,0.097,1189122.4,1189122.4,33884,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752512,114465.00
01/17/2019 14:15,2,0.781,ACTIVE,213.51,370.30,60.001,1547752504,"201051344000576","174011545737251",34.07,4.00,0,337.24,382.93,27.0,24.1,0.186,1202710.2,1202710.2,6317,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752512,114466.00
01/17/2019 14:15,2,0.535,ACTIVE,213.29,367.00,60.001,1547752504,"201051344001158","174011545737251",33.99,5.00,0,338.14,384.73,18.5,15.9,0.119,1182369.1,1182369.1,2141,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752513,114467.00
01/17/2019 14:15,2,0.686,ACTIVE,212.16,373.31,59.996,1547752504,"201051344000917","174011545737251",34.45,6.00,0,333.93,385.33,24.0,21.2,0.164,1193886.3,1193886.3,10012,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752514,114468.00
01/17/2019 14:15,2,0.637,ACTIVE,212.16,340.85,59.996,1547752504,"201051344000417","174011545737251",22.48,4.00,0,332.73,348.36,14.5,12.1,0.084,968844.9,968844.9,10097,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752515,114469.00
01/17/2019 14:15,2,0.982,ACTIVE,212.16,362.79,60.028,1547752504,"201051344000685","174011545737251",33.14,4.00,0,337.24,379.62,33.0,29.9,0.261,1198155.6,1198155.6,10047,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752516,114470.00
01/17/2019 14:15,2,0.619,ACTIVE,212.16,367.00,59.975,1547752504,"201051344000651","174011545737251",33.99,4.00,0,335.14,383.83,21.3,18.7,0.133,1191913.7,1191913.7,10044,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752517,114471.00
01/17/2019 14:15,2,0.488,ACTIVE,212.83,375.71,60.006,1547752504,"201051344000594","174011545737251",34.87,6.70,0,335.74,384.73,17.3,14.8,0.088,1206789.9,1206789.9,33853,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752518,114472.00
01/17/2019 14:15,2,0.574,ACTIVE,213.29,367.90,60.006,1547752504,"201051344000469","174011545737251",34.01,3.70,0,336.34,385.03,19.8,17.2,0.133,1191104.5,1191104.5,2143,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752519,114473.00
01/17/2019 14:15,2,0.518,ACTIVE,212.16,361.29,60.001,1547752504,"201051344000585","174011545737251",33.38,5.50,0,335.14,382.03,17.6,15.0,0.102,1206701.1,1206701.1,10080,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752520,114474.00
01/17/2019 14:15,2,0.914,ACTIVE,213.74,362.49,60.001,1547752504,"201051344000853","174011545737251",33.14,6.00,0,339.04,379.62,30.7,27.7,0.225,1206951.8,1206951.8,2129,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752521,114475.00
01/17/2019 14:15,2,1.100,ACTIVE,211.93,349.26,60.017,1547752504,"201051344001145","174011545737251",31.63,4.00,0,334.84,373.61,35.3,32.1,0.274,1205646.3,1205646.3,10023,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752522,114476.00
01/17/2019 14:15,2,0.768,ACTIVE,211.93,373.31,59.996,1547752504,"201051344000438","174011545737251",34.45,4.50,0,334.54,386.23,26.8,23.9,0.181,1199525.5,1199525.5,10048,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752523,114477.00
01/17/2019 14:15,2,0.527,ACTIVE,211.70,359.48,60.012,1547752504,"201051344001135","174011545737251",33.28,6.00,0,334.24,385.03,17.8,15.3,0.102,1187856.6,1187856.6,10026,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752524,114478.00
01/17/2019 14:15,2,0.801,ACTIVE,213.06,370.00,60.006,1547752504,"201051344000983","174011545737251",34.07,6.00,0,337.54,384.73,27.6,24.8,0.203,1206511.4,1206511.4,2130,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752525,114479.00
01/17/2019 14:15,2,0.525,ACTIVE,211.93,363.39,60.012,1547752504,"201051344001203","174011545737251",33.72,4.50,0,334.84,386.83,17.8,15.3,0.106,1196704.0,1196704.0,10057,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752526,114480.00
01/17/2019 14:15,2,0.664,ACTIVE,211.70,368.80,60.012,1547752504,"201051344001230","174011545737251",34.05,4.50,0,334.24,385.03,22.9,20.2,0.155,1191134.0,1191134.0,10052,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752527,114481.00
01/17/2019 14:15,2,0.590,ACTIVE,211.48,369.70,59.996,1547752504,"201051344000646","174011545737251",34.23,6.00,0,333.63,381.12,20.5,17.8,0.128,1185814.6,1185814.6,10049,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752527,114482.00
01/17/2019 14:15,2,0.523,ACTIVE,213.06,359.48,60.006,1547752504,"201051344000867","174011545737251",33.34,5.50,0,336.04,382.63,17.7,15.2,0.102,1187841.4,1187841.4,33885,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752528,114483.00
01/17/2019 14:15,2,0.510,ACTIVE,213.51,356.48,59.964,1547752504,"201051344000633","174011545737251",32.92,4.50,0,337.84,383.23,17.1,14.5,0.093,1186758.7,1186758.7,33932,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752529,114484.00
01/17/2019 14:15,2,0.738,ACTIVE,211.25,370.90,60.033,1547752504,"201051344000955","174011545737251",34.23,5.50,0,333.93,384.43,25.6,22.8,0.177,1204757.0,1204757.0,10043,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752530,114485.00
01/17/2019 14:15,2,0.654,ACTIVE,213.06,371.81,60.012,1547752504,"201051344000648","174011545737251",34.41,3.70,0,337.84,384.13,22.9,20.2,0.146,1194941.4,1194941.4,33855,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752531,114486.00
01/17/2019 14:15,2,0.609,ACTIVE,213.29,370.00,60.006,1547752504,"201051344000645","174011545737251",34.23,5.00,0,338.14,385.03,21.2,18.6,0.133,1199263.0,1199263.0,33849,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752532,114487.00
01/17/2019 14:15,2,1.109,ACTIVE,213.06,350.47,60.006,1547752504,"201051344000569","174011545737251",31.79,5.50,0,336.64,371.51,35.8,32.6,0.274,1216537.5,1216537.5,2117,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752533,114488.00
01/17/2019 14:15,2,1.121,ACTIVE,213.29,356.78,60.001,1547752504,"179051228000119","174011545737251",32.44,7.70,0,336.64,372.11,36.9,33.7,0.270,3041.6,3041.6,2126,0,0,0,L,46974696,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547752534,114489.00
01/17/2019 14:30,2,0.891,ACTIVE,213.06,370.00,59.985,1547753404,"201051344000579","174011545737251",34.03,6.00,0,337.24,384.73,30.7,27.7,0.217,1216029.9,1216029.9,2141,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753406,114490.00
01/17/2019 14:30,2,0.557,ACTIVE,211.70,367.90,60.028,1547753404,"201051344001025","174011545737251",34.13,5.00,0,334.54,384.43,19.3,16.7,0.110,1200755.7,1200755.7,10059,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753407,114491.00
01/17/2019 14:30,2,0.688,ACTIVE,211.93,370.30,60.022,1547753404,"201051344001093","174011545737251",34.27,5.00,0,334.24,380.22,23.9,21.1,0.146,1192895.0,1192895.0,10042,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753407,114492.00
01/17/2019 14:30,2,0.969,ACTIVE,213.06,367.00,60.017,1547753404,"201051344000458","174011545737251",33.60,6.30,0,338.74,381.12,33.0,29.9,0.247,1202331.3,1202331.3,2138,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753408,114493.00
01/17/2019 14:30,2,0.566,ACTIVE,211.93,379.02,59.996,1547753404,"201051344000890","174011545737251",35.27,6.00,0,334.54,387.44,20.3,17.7,0.110,1197096.8,1197096.8,10039,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753409,114494.00
01/17/2019 14:30,2,0.504,ACTIVE,213.29,344.45,60.028,1547753404,"201051344000988","174011545737251",22.62,4.00,0,334.84,352.27,11.6,9.2,0.080,937818.1,937818.1,2154,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753410,114495.00
01/17/2019 14:30,2,0.588,ACTIVE,212.38,369.40,60.017,1547753404,"201051344000582","174011545737251",34.15,3.70,0,336.04,383.23,20.4,17.7,0.119,1177040.0,1177040.0,10008,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753411,114496.00
01/17/2019 14:30,2,0.557,ACTIVE,213.06,375.11,60.033,1547753404,"201051344000868","174011545737251",34.77,3.30,0,336.34,385.33,19.6,17.0,0.124,1189126.2,1189126.2,33885,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753412,114497.00
01/17/2019 14:30,2,0.879,ACTIVE,213.74,370.00,60.012,1547753404,"201051344000576","174011545737251",33.95,4.00,0,336.34,382.63,30.2,27.3,0.212,1202716.4,1202716.4,6318,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753413,114498.00
01/17/2019 14:30,2,0.584,ACTIVE,213.51,372.41,60.043,1547753404,"201051344001158","174011545737251",34.51,5.00,0,337.24,384.43,20.5,17.8,0.137,1182373.1,1182373.1,2142,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753414,114499.00
01/17/2019 14:30,2,0.766,ACTIVE,212.16,372.11,60.022,1547753404,"201051344000917","174011545737251",34.29,6.00,0,334.84,385.63,26.6,23.8,0.186,1193891.6,1193891.6,10013,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753415,114500.00
01/17/2019 14:30,2,0.709,ACTIVE,212.38,342.05,60.017,1547753404,"201051344000417","174011545737251",22.19,4.00,0,333.03,348.96,16.0,13.5,0.102,968848.0,968848.0,10098,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753416,114501.00
