ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 14:30,2,1.082,ACTIVE,212.38,363.99,60.017,1547753404,"201051344000685","174011545737251",33.18,4.00,0,336.94,379.32,36.4,33.2,0.292,1198163.1,1198163.1,10048,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753417,114502.00
01/17/2019 14:30,2,0.678,ACTIVE,212.38,373.91,60.033,1547753404,"201051344000651","174011545737251",34.59,3.70,0,336.34,384.13,23.8,21.0,0.155,1191918.4,1191918.4,10045,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753418,114503.00
01/17/2019 14:30,2,0.553,ACTIVE,213.06,358.58,59.996,1547753404,"201051344000594","174011545737251",33.04,6.70,0,336.34,384.73,18.5,15.9,0.110,1206793.6,1206793.6,33854,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753419,114504.00
01/17/2019 14:30,2,0.629,ACTIVE,213.51,373.91,60.017,1547753404,"201051344000469","174011545737251",34.61,3.30,0,336.64,384.43,22.1,19.4,0.141,1191108.9,1191108.9,2144,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753420,114505.00
01/17/2019 14:30,2,0.570,ACTIVE,212.16,367.00,60.012,1547753404,"201051344000585","174011545737251",33.97,5.50,0,334.24,382.33,19.7,17.1,0.119,1206704.9,1206704.9,10081,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753420,114506.00
01/17/2019 14:30,2,1.029,ACTIVE,213.96,363.39,59.975,1547753404,"201051344000853","174011545737251",33.16,6.00,0,339.65,379.92,34.6,31.5,0.261,1206958.9,1206958.9,2130,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753421,114507.00
01/17/2019 14:30,2,1.227,ACTIVE,212.16,349.26,59.980,1547753404,"201051344001145","174011545737251",31.53,4.00,0,336.64,370.60,39.2,35.9,0.314,1205654.3,1205654.3,10024,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753422,114508.00
01/17/2019 14:30,2,0.848,ACTIVE,212.16,373.31,60.054,1547753404,"201051344000438","174011545737251",34.43,4.50,0,336.04,386.23,29.6,26.7,0.208,1199531.5,1199531.5,10049,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753423,114509.00
01/17/2019 14:30,2,0.564,ACTIVE,211.93,373.91,60.038,1547753404,"201051344001135","174011545737251",34.73,5.50,0,335.44,383.83,19.9,17.3,0.124,1187860.5,1187860.5,10027,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753424,114510.00
01/17/2019 14:30,2,0.871,ACTIVE,213.51,373.91,60.022,1547753404,"201051344000983","174011545737251",34.45,5.50,0,339.65,385.33,30.4,27.4,0.234,1206517.7,1206517.7,2131,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753425,114511.00
01/17/2019 14:30,2,0.578,ACTIVE,212.16,373.31,60.022,1547753404,"201051344001203","174011545737251",34.71,4.00,0,336.34,388.04,20.4,17.7,0.124,1196707.8,1196707.8,10058,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753426,114512.00
01/17/2019 14:30,2,0.725,ACTIVE,211.70,374.81,60.001,1547753404,"201051344001230","174011545737251",34.57,5.00,0,334.24,385.03,25.4,22.6,0.172,1191139.1,1191139.1,10053,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753427,114513.00
01/17/2019 14:30,2,0.658,ACTIVE,211.70,369.70,60.022,1547753404,"201051344000646","174011545737251",34.09,6.00,0,335.14,381.73,22.8,20.1,0.155,1185819.1,1185819.1,10050,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753428,114514.00
01/17/2019 14:30,2,0.570,ACTIVE,213.29,368.20,60.022,1547753404,"201051344000867","174011545737251",34.13,5.50,0,337.84,382.03,19.8,17.2,0.119,1187845.2,1187845.2,33886,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753429,114515.00
01/17/2019 14:30,2,0.553,ACTIVE,213.74,369.10,60.022,1547753404,"201051344000633","174011545737251",34.13,4.50,0,338.44,383.83,19.1,16.5,0.119,1186762.4,1186762.4,33933,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753430,114516.00
01/17/2019 14:30,2,0.818,ACTIVE,211.70,372.41,60.017,1547753404,"201051344000955","174011545737251",34.29,5.50,0,334.84,383.23,28.4,25.4,0.203,1204762.7,1204762.7,10044,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753431,114517.00
01/17/2019 14:30,2,0.717,ACTIVE,213.51,373.91,60.033,1547753404,"201051344000648","174011545737251",34.65,3.30,0,337.24,384.13,25.2,22.4,0.168,1194946.5,1194946.5,33856,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753432,114518.00
01/17/2019 14:30,2,0.676,ACTIVE,213.74,373.01,60.059,1547753404,"201051344000645","174011545737251",34.53,4.50,0,337.54,384.13,23.6,20.8,0.159,1199267.7,1199267.7,33850,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753433,114519.00
01/17/2019 14:30,2,1.248,ACTIVE,213.51,350.77,60.028,1547753404,"201051344000569","174011545737251",31.65,5.00,0,336.04,372.41,40.0,36.7,0.314,1216545.9,1216545.9,2118,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753434,114520.00
01/17/2019 14:30,2,1.256,ACTIVE,213.74,356.48,60.006,1547753404,"179051228000119","174011545737251",32.32,7.00,0,338.74,374.21,41.2,37.8,0.318,3050.2,3050.2,2127,0,0,0,L,46974696,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547753434,114521.00
01/17/2019 14:45,2,0.799,ACTIVE,213.74,372.71,60.043,1547754303,"201051344000579","174011545737251",34.33,4.50,0,337.24,390.44,27.9,25.0,0.190,1216036.9,1216036.9,2142,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754305,114522.00
01/17/2019 14:45,2,0.504,ACTIVE,212.16,362.19,60.028,1547754303,"201051344001025","174011545737251",33.54,4.50,0,335.74,386.83,17.2,14.7,0.102,1200759.9,1200759.9,10060,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754305,114523.00
01/17/2019 14:45,2,0.623,ACTIVE,212.38,367.60,60.017,1547754303,"201051344001093","174011545737251",33.99,4.50,0,334.54,382.33,21.5,18.8,0.128,1192900.3,1192900.3,10043,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754306,114524.00
01/17/2019 14:45,2,0.861,ACTIVE,213.51,365.80,60.022,1547754303,"201051344000458","174011545737251",33.60,6.30,0,337.84,385.33,29.4,26.4,0.212,1202338.8,1202338.8,2139,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754307,114525.00
01/17/2019 14:45,2,0.531,ACTIVE,212.38,363.09,60.012,1547754303,"201051344000890","174011545737251",33.70,5.00,0,335.14,388.64,18.1,15.6,0.102,1197101.3,1197101.3,10040,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754308,114526.00
01/17/2019 14:45,2,0.445,ACTIVE,213.51,344.45,60.028,1547754303,"201051344000988","174011545737251",22.76,3.70,0,334.84,353.17,10.3,8.0,0.062,937820.4,937820.4,2155,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754309,114527.00
01/17/2019 14:45,2,0.527,ACTIVE,213.06,363.09,60.012,1547754303,"201051344000582","174011545737251",33.56,3.30,0,335.14,385.33,17.9,15.4,0.106,1177044.5,1177044.5,10009,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754310,114528.00
01/17/2019 14:45,2,0.512,ACTIVE,213.51,363.09,60.017,1547754303,"201051344000868","174011545737251",33.60,3.30,0,339.04,385.33,17.4,14.9,0.097,1189130.6,1189130.6,33886,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754311,114529.00
01/17/2019 14:45,2,0.773,ACTIVE,213.96,369.40,60.017,1547754303,"201051344000576","174011545737251",33.97,4.00,0,338.44,385.63,26.7,23.8,0.181,1202723.3,1202723.3,6319,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754312,114530.00
01/17/2019 14:45,2,0.518,ACTIVE,213.51,367.90,60.006,1547754303,"201051344001158","174011545737251",34.05,4.00,0,339.65,385.03,17.8,15.3,0.119,1182377.5,1182377.5,2143,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754313,114531.00
01/17/2019 14:45,2,0.668,ACTIVE,212.61,372.71,60.001,1547754303,"201051344000917","174011545737251",34.41,5.50,0,335.44,388.04,23.3,20.5,0.159,1193897.6,1193897.6,10014,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754314,114532.00
01/17/2019 14:45,2,0.631,ACTIVE,212.61,342.35,60.017,1547754303,"201051344000417","174011545737251",22.34,3.70,0,333.93,350.47,14.3,11.9,0.088,968851.4,968851.4,10099,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754315,114533.00
01/17/2019 14:45,2,0.945,ACTIVE,212.61,361.89,60.012,1547754303,"201051344000685","174011545737251",33.06,3.70,0,336.64,382.93,31.7,28.7,0.243,1198171.4,1198171.4,10049,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754316,114534.00
01/17/2019 14:45,2,0.598,ACTIVE,212.61,370.60,59.996,1547754303,"201051344000651","174011545737251",34.31,3.70,0,336.04,385.93,20.8,18.2,0.128,1191923.7,1191923.7,10046,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754317,114535.00
01/17/2019 14:45,2,0.482,ACTIVE,213.29,376.31,60.017,1547754303,"201051344000594","174011545737251",35.05,6.00,0,335.74,389.54,17.2,14.7,0.097,1206797.7,1206797.7,33855,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754317,114536.00
01/17/2019 14:45,2,0.533,ACTIVE,213.51,376.31,60.022,1547754303,"201051344000469","174011545737251",34.95,3.30,0,337.84,386.23,19.0,16.4,0.097,1191113.7,1191113.7,2145,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754318,114537.00
01/17/2019 14:45,2,0.504,ACTIVE,212.61,361.29,60.012,1547754303,"201051344000585","174011545737251",33.40,5.00,0,334.84,383.83,17.0,14.5,0.093,1206709.1,1206709.1,10082,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754319,114538.00
01/17/2019 14:45,2,0.891,ACTIVE,213.96,362.79,59.996,1547754303,"201051344000853","174011545737251",33.20,5.50,0,339.65,382.33,30.0,27.0,0.217,1206966.8,1206966.8,2131,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754320,114539.00
01/17/2019 14:45,2,1.035,ACTIVE,212.61,351.97,60.012,1547754303,"201051344001145","174011545737251",31.97,3.30,0,335.44,375.71,33.5,30.4,0.256,1205663.4,1205663.4,10025,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754321,114540.00
01/17/2019 14:45,2,0.734,ACTIVE,212.38,374.51,60.012,1547754303,"201051344000438","174011545737251",34.57,4.00,0,335.14,389.24,25.8,23.0,0.177,1199538.2,1199538.2,10050,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754322,114541.00
01/17/2019 14:45,2,0.490,ACTIVE,211.93,371.81,60.022,1547754303,"201051344001135","174011545737251",34.61,5.00,0,335.14,384.43,17.1,14.6,0.097,1187864.8,1187864.8,10028,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754323,114542.00
01/17/2019 14:45,2,0.768,ACTIVE,213.51,370.90,60.017,1547754303,"201051344000983","174011545737251",34.17,5.50,0,336.64,386.83,26.6,23.7,0.194,1206524.7,1206524.7,2132,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754324,114543.00
01/17/2019 14:45,2,0.518,ACTIVE,212.38,358.88,60.006,1547754303,"201051344001203","174011545737251",33.28,4.00,0,336.34,389.54,17.5,14.9,0.115,1196712.3,1196712.3,10059,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754325,114544.00
01/17/2019 14:45,2,0.596,ACTIVE,212.16,377.82,60.017,1547754303,"201051344001230","174011545737251",35.03,3.70,0,335.44,388.64,21.2,18.5,0.137,1191144.8,1191144.8,10054,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754326,114545.00
01/17/2019 14:45,2,0.574,ACTIVE,211.93,368.80,60.017,1547754303,"201051344000646","174011545737251",34.09,5.00,0,334.84,384.13,19.9,17.2,0.124,1185824.1,1185824.1,10051,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754327,114546.00
01/17/2019 14:45,2,0.492,ACTIVE,213.51,363.09,60.022,1547754303,"201051344000867","174011545737251",33.60,6.00,0,337.54,381.42,16.8,14.3,0.084,1187849.5,1187849.5,33887,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754328,114547.00
01/17/2019 14:45,2,0.482,ACTIVE,213.96,366.70,60.017,1547754303,"201051344000633","174011545737251",33.99,4.00,0,338.14,386.23,16.6,14.1,0.097,1186766.5,1186766.5,33934,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754329,114548.00
01/17/2019 14:45,2,0.709,ACTIVE,211.93,371.21,59.985,1547754303,"201051344000955","174011545737251",34.25,5.50,0,334.24,386.83,24.6,21.8,0.159,1204769.1,1204769.1,10045,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754330,114549.00
01/17/2019 14:45,2,0.635,ACTIVE,213.51,370.30,60.012,1547754303,"201051344000648","174011545737251",34.31,3.30,0,338.74,386.83,22.1,19.5,0.137,1194952.2,1194952.2,33857,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754330,114550.00
01/17/2019 14:45,2,0.584,ACTIVE,213.74,369.70,60.001,1547754303,"201051344000645","174011545737251",34.23,5.00,0,338.44,386.53,20.2,17.6,0.133,1199272.9,1199272.9,33851,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754331,114551.00
01/17/2019 14:45,2,1.043,ACTIVE,213.51,350.77,60.017,1547754303,"201051344000569","174011545737251",31.87,4.50,0,337.54,374.51,33.7,30.6,0.256,1216555.0,1216555.0,2119,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754332,114552.00
01/17/2019 14:45,2,1.076,ACTIVE,213.74,352.87,60.012,1547754303,"179051228000119","174011545737251",32.03,7.00,0,337.84,376.92,34.9,31.8,0.252,3059.6,3059.6,2128,0,0,0,L,46974696,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547754333,114553.00
01/17/2019 15:00,2,0.475,ACTIVE,213.29,355.28,59.996,1547755204,"201051344000579","174011545737251",32.86,3.70,0,338.44,384.43,15.8,13.3,0.080,1216041.2,1216041.2,2143,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755205,114554.00
01/17/2019 15:00,2,0.311,ACTIVE,212.16,344.15,60.028,1547755204,"201051344001025","174011545737251",31.89,3.70,0,335.44,378.72,10.1,7.8,0.035,1200762.5,1200762.5,10061,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755206,114555.00
01/17/2019 15:00,2,0.387,ACTIVE,212.38,358.58,60.006,1547755204,"201051344001093","174011545737251",33.26,3.70,0,334.84,379.62,13.1,10.7,0.049,1192903.6,1192903.6,10044,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755207,114556.00
01/17/2019 15:00,2,0.504,ACTIVE,213.06,346.56,60.001,1547755204,"201051344000458","174011545737251",31.95,5.50,0,337.24,378.42,16.3,13.8,0.088,1202343.4,1202343.4,2140,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755208,114557.00
01/17/2019 15:00,2,0.334,ACTIVE,212.16,358.28,60.001,1547755204,"201051344000890","174011545737251",33.36,4.00,0,335.74,384.13,11.3,9.0,0.044,1197104.1,1197104.1,10041,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755209,114558.00
01/17/2019 15:00,2,0.266,ACTIVE,212.83,341.75,59.996,1547755204,"201051344000988","174011545737251",21.95,3.00,0,335.74,351.37,5.9,3.8,0.018,937821.7,937821.7,2156,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755210,114559.00
01/17/2019 15:00,2,0.318,ACTIVE,212.61,362.79,59.996,1547755204,"201051344000582","174011545737251",33.77,3.00,0,335.44,382.33,10.9,8.6,0.040,1177047.2,1177047.2,10010,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755211,114560.00
01/17/2019 15:00,2,0.316,ACTIVE,213.29,346.86,60.001,1547755204,"201051344000868","174011545737251",32.10,3.00,0,336.34,379.32,10.3,8.0,0.040,1189133.3,1189133.3,33887,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755212,114561.00
01/17/2019 15:00,2,0.469,ACTIVE,213.74,344.45,60.033,1547755204,"201051344000576","174011545737251",31.69,3.70,0,337.84,379.02,15.1,12.6,0.084,1202727.4,1202727.4,6320,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755213,114562.00
01/17/2019 15:00,2,0.314,ACTIVE,213.29,341.45,60.001,1547755204,"201051344001158","174011545737251",31.29,3.30,0,337.24,382.33,10.0,7.7,0.049,1182380.1,1182380.1,2144,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755214,114563.00
01/17/2019 15:00,2,0.385,ACTIVE,212.61,363.99,60.038,1547755204,"201051344000917","174011545737251",33.70,4.50,0,335.14,383.83,13.2,10.8,0.066,1193901.1,1193901.1,10015,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755215,114564.00
01/17/2019 15:00,2,0.414,ACTIVE,212.61,340.25,59.996,1547755204,"201051344000417","174011545737251",21.71,3.00,0,334.24,349.56,9.1,6.9,0.035,968853.5,968853.5,10100,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755216,114565.00
01/17/2019 15:00,2,0.539,ACTIVE,212.61,348.96,59.996,1547755204,"201051344000685","174011545737251",32.16,3.00,0,336.04,375.11,17.6,15.0,0.110,1198176.3,1198176.3,10050,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755216,114566.00
01/17/2019 15:00,2,0.363,ACTIVE,212.38,351.67,60.017,1547755204,"201051344000651","174011545737251",32.52,3.30,0,336.34,383.83,12.0,9.7,0.057,1191926.8,1191926.8,10047,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755217,114567.00
01/17/2019 15:00,2,0.312,ACTIVE,212.83,350.17,59.953,1547755204,"201051344000594","174011545737251",32.44,4.50,0,337.54,381.42,10.3,8.1,0.035,1206800.3,1206800.3,33856,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755218,114568.00
01/17/2019 15:00,2,0.359,ACTIVE,213.29,356.18,60.033,1547755204,"201051344000469","174011545737251",32.94,2.50,0,335.74,383.83,12.0,9.7,0.053,1191116.8,1191116.8,2146,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755219,114569.00
01/17/2019 15:00,2,0.318,ACTIVE,212.38,357.08,59.990,1547755204,"201051344000585","174011545737251",33.06,4.00,0,335.14,378.72,10.7,8.4,0.040,1206711.8,1206711.8,10083,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755220,114570.00
01/17/2019 15:00,2,0.518,ACTIVE,213.96,344.45,59.996,1547755204,"201051344000853","174011545737251",31.15,4.00,0,339.04,376.01,16.4,13.9,0.097,1206971.4,1206971.4,2132,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755221,114571.00
01/17/2019 15:00,2,0.562,ACTIVE,212.61,343.25,59.964,1547755204,"201051344001145","174011545737251",31.41,2.50,0,336.34,366.40,17.9,15.4,0.119,1205668.5,1205668.5,10026,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755222,114572.00
01/17/2019 15:00,2,0.441,ACTIVE,212.38,363.69,60.012,1547755204,"201051344000438","174011545737251",33.73,3.30,0,336.04,384.43,15.2,12.7,0.075,1199542.2,1199542.2,10051,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755223,114573.00
01/17/2019 15:00,2,0.312,ACTIVE,212.16,340.25,59.990,1547755204,"201051344001135","174011545737251",30.67,4.00,0,335.74,379.02,9.8,7.5,0.040,1187867.4,1187867.4,10029,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755224,114574.00
01/17/2019 15:00,2,0.449,ACTIVE,213.29,355.58,60.001,1547755204,"201051344000983","174011545737251",32.84,4.50,0,337.54,382.03,15.1,12.6,0.088,1206528.8,1206528.8,2133,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755225,114575.00
01/17/2019 15:00,2,0.314,ACTIVE,212.38,343.55,59.964,1547755204,"201051344001203","174011545737251",31.87,3.30,0,336.34,383.83,10.2,7.9,0.044,1196714.9,1196714.9,10060,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755226,114576.00
01/17/2019 15:00,2,0.377,ACTIVE,212.38,354.97,59.996,1547755204,"201051344001230","174011545737251",32.88,3.00,0,335.74,385.93,12.6,10.2,0.057,1191148.1,1191148.1,10055,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755227,114577.00
01/17/2019 15:00,2,0.342,ACTIVE,212.16,362.79,60.001,1547755204,"201051344000646","174011545737251",33.70,3.30,0,335.14,379.02,11.7,9.4,0.053,1185827.1,1185827.1,10052,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755228,114578.00
01/17/2019 15:00,2,0.299,ACTIVE,213.74,361.59,59.990,1547755204,"201051344000867","174011545737251",33.73,4.50,0,337.84,376.01,10.2,7.9,0.035,1187852.0,1187852.0,33888,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755228,114579.00
01/17/2019 15:00,2,0.312,ACTIVE,213.74,343.25,59.975,1547755204,"201051344000633","174011545737251",31.37,3.30,0,339.04,378.72,9.9,7.7,0.035,1186769.0,1186769.0,33935,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755229,114580.00
01/17/2019 15:00,2,0.439,ACTIVE,212.16,354.37,59.990,1547755204,"201051344000955","174011545737251",32.74,4.00,0,334.54,381.42,14.6,12.2,0.075,1204773.0,1204773.0,10046,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755230,114581.00
01/17/2019 15:00,2,0.365,ACTIVE,213.51,365.49,59.990,1547755204,"201051344000648","174011545737251",34.05,2.50,0,337.54,382.03,12.7,10.3,0.057,1194955.5,1194955.5,33858,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755231,114582.00
01/17/2019 15:00,2,0.344,ACTIVE,213.74,361.29,59.990,1547755204,"201051344000645","174011545737251",33.56,4.00,0,338.44,380.22,11.8,9.4,0.053,1199275.9,1199275.9,33852,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755232,114583.00
01/17/2019 15:00,2,0.596,ACTIVE,213.51,343.85,60.001,1547755204,"201051344000569","174011545737251",31.09,3.70,0,336.64,366.40,18.8,16.2,0.119,1216560.3,1216560.3,2120,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755233,114584.00
01/17/2019 15:00,2,0.623,ACTIVE,213.74,346.86,60.028,1547755204,"179051228000119","174011545737251",31.47,6.30,0,336.64,368.20,19.9,17.3,0.115,3065.2,3065.2,2129,0,0,0,L,46974696,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547755234,114585.00
01/17/2019 15:15,2,0.357,ACTIVE,213.51,349.26,59.996,1547756104,"201051344000579","174011545737251",32.38,2.50,0,336.94,369.40,11.7,9.4,0.044,1216043.9,1216043.9,2144,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756105,114586.00
01/17/2019 15:15,2,0.232,ACTIVE,212.16,351.07,59.990,1547756104,"201051344001025","174011545737251",32.64,3.00,0,335.14,367.30,7.7,5.5,0.018,1200764.1,1200764.1,10062,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756106,114587.00
01/17/2019 15:15,2,0.311,ACTIVE,212.38,340.25,59.990,1547756104,"201051344001093","174011545737251",30.87,3.00,0,334.84,364.59,9.8,7.5,0.027,1192905.8,1192905.8,10045,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756107,114588.00
01/17/2019 15:15,2,0.355,ACTIVE,213.29,351.67,60.028,1547756104,"201051344000458","174011545737251",32.62,4.50,0,336.94,367.60,11.8,9.4,0.053,1202346.1,1202346.1,2141,0,0,0,L,1122011218,1,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756108,114589.00
01/17/2019 15:15,2,0.260,ACTIVE,212.16,339.34,59.996,1547756104,"201051344000890","174011545737251",31.33,3.30,0,334.84,368.80,8.2,6.0,0.022,1197105.9,1197105.9,10042,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756109,114590.00
01/17/2019 15:15,2,0.203,ACTIVE,213.29,341.75,59.996,1547756104,"201051344000988","174011545737251",21.73,2.50,0,334.24,347.76,4.5,2.4,0.013,937822.5,937822.5,2157,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756110,114591.00
01/17/2019 15:15,2,0.252,ACTIVE,212.83,340.25,59.953,1547756104,"201051344000582","174011545737251",31.29,2.00,0,336.64,367.30,8.0,5.8,0.018,1177048.9,1177048.9,10011,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756111,114592.00
01/17/2019 15:15,2,0.238,ACTIVE,213.51,340.55,60.001,1547756104,"201051344000868","174011545737251",30.93,1.50,0,337.84,361.89,7.5,5.3,0.013,1189134.8,1189134.8,33888,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756112,114593.00
01/17/2019 15:15,2,0.332,ACTIVE,213.96,353.47,59.996,1547756104,"201051344000576","174011545737251",32.76,2.50,0,337.54,363.99,11.0,8.7,0.044,1202729.9,1202729.9,6321,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756113,114594.00
01/17/2019 15:15,2,0.229,ACTIVE,213.74,345.06,60.001,1547756104,"201051344001158","174011545737251",31.97,2.00,0,335.44,365.49,7.4,5.2,0.027,1182381.7,1182381.7,2145,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756114,114595.00
01/17/2019 15:15,2,0.293,ACTIVE,212.38,343.55,60.012,1547756104,"201051344000917","174011545737251",31.67,3.70,0,335.74,370.00,9.4,7.2,0.035,1193903.2,1193903.2,10016,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756114,114596.00
01/17/2019 15:15,2,0.324,ACTIVE,212.61,340.55,60.028,1547756104,"201051344000417","174011545737251",21.19,2.00,0,333.63,345.66,7.0,4.8,0.018,968854.9,968854.9,10101,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756116,114597.00
01/17/2019 15:15,2,0.344,ACTIVE,212.61,356.18,59.980,1547756104,"201051344000685","174011545737251",33.04,2.00,0,337.54,366.40,11.5,9.2,0.053,1198179.2,1198179.2,10051,0,0,0,L,1122011218,1,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756117,114598.00
01/17/2019 15:15,2,0.270,ACTIVE,212.61,357.98,60.001,1547756104,"201051344000651","174011545737251",33.28,2.00,0,336.34,369.70,9.1,6.9,0.031,1191928.8,1191928.8,10048,0,0,0,L,1122011218,1,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756117,114599.00
01/17/2019 15:15,2,0.258,ACTIVE,213.29,340.25,60.001,1547756104,"201051344000594","174011545737251",27.57,3.70,0,335.14,366.10,7.2,5.0,0.009,1206801.8,1206801.8,33857,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756118,114600.00
01/17/2019 15:15,2,0.279,ACTIVE,213.74,342.35,59.996,1547756104,"201051344000469","174011545737251",31.61,1.50,0,336.94,363.09,8.9,6.7,0.022,1191118.7,1191118.7,2147,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756119,114601.00
01/17/2019 15:15,2,0.252,ACTIVE,212.61,339.95,60.006,1547756104,"201051344000585","174011545737251",30.00,3.00,0,335.44,362.49,7.7,5.5,0.018,1206713.4,1206713.4,10084,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756120,114602.00
01/17/2019 15:15,2,0.363,ACTIVE,214.19,348.66,60.001,1547756104,"201051344000853","174011545737251",32.26,3.00,0,336.34,361.59,11.9,9.6,0.057,1206974.1,1206974.1,2133,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756121,114603.00
01/17/2019 15:15,2,0.398,ACTIVE,212.61,341.75,59.990,1547756104,"201051344001145","174011545737251",30.77,2.00,0,335.74,354.97,12.5,10.1,0.066,1205671.4,1205671.4,10027,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756122,114604.00
01/17/2019 15:15,2,0.328,ACTIVE,212.38,359.78,60.006,1547756104,"201051344000438","174011545737251",33.48,2.50,0,335.44,371.21,11.2,8.8,0.044,1199544.7,1199544.7,10052,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756123,114605.00
01/17/2019 15:15,2,0.232,ACTIVE,211.93,353.17,60.006,1547756104,"201051344001135","174011545737251",32.84,3.30,0,333.63,368.50,7.8,5.6,0.018,1187869.0,1187869.0,10030,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756124,114606.00
01/17/2019 15:15,2,0.330,ACTIVE,213.51,353.17,60.001,1547756104,"201051344000983","174011545737251",32.76,3.30,0,336.34,367.00,11.0,8.7,0.049,1206531.3,1206531.3,2134,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756125,114607.00
01/17/2019 15:15,2,0.240,ACTIVE,212.38,339.34,60.006,1547756104,"201051344001203","174011545737251",30.93,2.50,0,336.34,363.39,7.6,5.4,0.022,1196716.5,1196716.5,10061,0,0,0,L,1122011218,1,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756126,114608.00
01/17/2019 15:15,2,0.291,ACTIVE,212.16,339.34,60.001,1547756104,"201051344001230","174011545737251",31.17,2.50,0,335.74,365.19,9.2,6.9,0.035,1191150.1,1191150.1,10056,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756127,114609.00
01/17/2019 15:15,2,0.266,ACTIVE,211.93,339.65,60.006,1547756104,"201051344000646","174011545737251",31.15,2.00,0,336.04,367.30,8.4,6.2,0.027,1185828.9,1185828.9,10053,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756128,114610.00
01/17/2019 15:15,2,0.236,ACTIVE,213.74,344.15,60.012,1547756104,"201051344000867","174011545737251",31.89,3.70,0,337.54,366.40,7.7,5.5,0.022,1187853.6,1187853.6,33889,0,0,0,L,1122011218,1,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756129,114611.00
01/17/2019 15:15,2,0.240,ACTIVE,214.19,343.25,60.017,1547756104,"201051344000633","174011545737251",31.21,2.50,0,335.74,365.19,7.7,5.5,0.013,1186770.6,1186770.6,33936,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756129,114612.00
01/17/2019 15:15,2,0.330,ACTIVE,211.93,357.38,60.006,1547756104,"201051344000955","174011545737251",33.14,3.00,0,335.44,367.60,11.1,8.8,0.044,1204775.4,1204775.4,10047,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756130,114613.00
01/17/2019 15:15,2,0.297,ACTIVE,213.51,349.86,60.012,1547756104,"201051344000648","174011545737251",32.46,1.50,0,339.04,370.60,9.8,7.5,0.035,1194957.6,1194957.6,33859,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756131,114614.00
01/17/2019 15:15,2,0.258,ACTIVE,213.96,358.28,60.012,1547756104,"201051344000645","174011545737251",33.34,3.30,0,340.55,368.20,8.7,6.5,0.031,1199277.7,1199277.7,33853,0,0,0,L,1122011218,1,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756132,114615.00
01/17/2019 15:15,2,0.426,ACTIVE,213.51,341.45,60.028,1547756104,"201051344000569","174011545737251",31.07,3.00,0,335.44,354.37,13.4,11.0,0.075,1216563.5,1216563.5,2121,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756133,114616.00
01/17/2019 15:15,2,0.463,ACTIVE,213.74,345.96,60.001,1547756104,"179051228000119","174011545737251",30.85,5.50,0,336.94,357.08,14.5,12.1,0.066,3068.6,3068.6,2130,0,0,0,L,46974696,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547756134,114617.00
01/17/2019 15:30,2,0.398,ACTIVE,213.96,357.68,60.022,1547757004,"201051344000579","174011545737251",33.24,2.00,0,337.24,372.71,13.5,11.1,0.062,1216047.0,1216047.0,2145,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757005,114618.00
01/17/2019 15:30,2,0.260,ACTIVE,212.61,353.77,60.028,1547757004,"201051344001025","174011545737251",32.94,2.00,0,334.54,370.30,8.7,6.5,0.018,1200765.8,1200765.8,10063,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757006,114619.00
01/17/2019 15:30,2,0.348,ACTIVE,212.61,346.26,59.985,1547757004,"201051344001093","174011545737251",31.99,2.50,0,334.84,368.50,11.3,9.0,0.040,1192908.3,1192908.3,10046,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757007,114620.00
01/17/2019 15:30,2,0.418,ACTIVE,213.74,351.67,60.065,1547757004,"201051344000458","174011545737251",32.54,3.30,0,337.24,370.30,13.8,11.4,0.071,1202349.3,1202349.3,2142,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757008,114621.00
01/17/2019 15:30,2,0.287,ACTIVE,212.61,358.88,60.049,1547757004,"201051344000890","174011545737251",33.40,2.50,0,333.33,378.42,9.8,7.6,0.031,1197107.8,1197107.8,10043,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757009,114622.00
01/17/2019 15:30,2,0.230,ALERT,213.74,344.45,60.028,1547757004,"201051344000988","174011545737251",21.83,1.00,0,300.27,347.46,5.1,3.0,0.022,937823.3,937823.3,2158,0,0,0,L,1122011218,1,121.78,122.46,0002,-2,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757011,114623.00
01/17/2019 15:30,2,0.279,ACTIVE,213.29,346.26,60.028,1547757004,"201051344000582","174011545737251",32.03,1.50,0,335.14,371.21,9.1,6.9,0.031,1177050.9,1177050.9,10012,0,0,0,L,1122011218,1,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757012,114624.00
01/17/2019 15:30,2,0.271,ACTIVE,213.96,348.66,60.038,1547757004,"201051344000868","174011545737251",32.32,0.50,0,336.04,370.90,8.9,6.7,0.027,1189136.7,1189136.7,33889,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757012,114625.00
01/17/2019 15:30,2,0.398,ACTIVE,214.41,345.06,60.022,1547757004,"201051344000576","174011545737251",31.61,1.00,0,337.24,368.80,12.7,10.4,0.049,1202732.8,1202732.8,6322,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757013,114626.00
01/17/2019 15:30,2,0.264,ACTIVE,213.96,344.45,60.054,1547757004,"201051344001158","174011545737251",31.85,1.00,0,336.04,372.71,8.6,6.3,0.031,1182383.5,1182383.5,2146,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757014,114627.00
01/17/2019 15:30,2,0.324,ACTIVE,213.06,354.67,60.033,1547757004,"201051344000917","174011545737251",32.86,3.30,0,335.74,373.01,10.9,8.6,0.044,1193905.6,1193905.6,10017,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757015,114628.00
01/17/2019 15:30,2,0.357,ACTIVE,212.83,341.15,60.022,1547757004,"201051344000417","174011545737251",21.39,1.50,0,330.93,349.26,7.8,5.6,0.022,968856.5,968856.5,10102,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757016,114629.00
01/17/2019 15:30,2,0.443,ACTIVE,213.06,343.25,60.049,1547757004,"201051344000685","174011545737251",31.33,1.50,0,336.34,367.90,14.1,11.7,0.075,1198182.6,1198182.6,10052,0,0,0,L,1122011218,1,123.14,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757017,114630.00
01/17/2019 15:30,2,0.307,ACTIVE,212.83,357.98,60.038,1547757004,"201051344000651","174011545737251",33.26,1.50,0,336.34,371.51,10.4,8.1,0.031,1191931.0,1191931.0,10049,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757018,114631.00
01/17/2019 15:30,2,0.275,ACTIVE,213.51,343.55,60.028,1547757004,"201051344000594","174011545737251",31.07,3.00,0,320.41,364.89,8.7,6.5,0.027,1206803.7,1206803.7,33858,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757019,114632.00
01/17/2019 15:30,2,0.320,ACTIVE,213.96,343.85,60.033,1547757004,"201051344000469","174011545737251",31.57,0.00,0,334.84,369.10,10.2,7.9,0.035,1191120.9,1191120.9,2148,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757020,114633.00
01/17/2019 15:30,2,0.270,ACTIVE,212.83,343.25,60.006,1547757004,"201051344000585","174011545737251",31.73,2.50,0,334.54,367.60,8.7,6.5,0.031,1206715.2,1206715.2,10085,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757021,114634.00
01/17/2019 15:30,2,0.418,ACTIVE,214.64,351.07,60.033,1547757004,"201051344000853","174011545737251",32.38,1.50,0,338.14,368.50,13.8,11.4,0.075,1206977.3,1206977.3,2134,0,0,0,L,1122011218,1,122.68,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757022,114635.00
01/17/2019 15:30,2,0.455,ACTIVE,212.83,342.65,60.033,1547757004,"201051344001145","174011545737251",30.53,1.00,0,335.14,359.48,14.1,11.7,0.084,1205674.8,1205674.8,10028,0,0,0,L,1122011218,1,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757023,114636.00
01/17/2019 15:30,2,0.373,ACTIVE,212.83,354.07,60.043,1547757004,"201051344000438","174011545737251",32.82,2.00,0,335.14,373.91,12.5,10.1,0.053,1199547.6,1199547.6,10053,0,0,0,L,1122011218,1,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757024,114637.00
01/17/2019 15:30,2,0.238,ACTIVE,212.16,364.29,60.028,1547757004,"201051344001135","174011545737251",34.01,2.50,0,335.44,376.62,8.3,6.1,0.022,1187870.6,1187870.6,10031,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757025,114638.00
01/17/2019 15:30,2,0.375,ACTIVE,213.74,351.37,60.033,1547757004,"201051344000983","174011545737251",32.52,2.00,0,337.84,370.60,12.3,10.0,0.062,1206534.1,1206534.1,2135,0,0,0,L,1122011218,1,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757026,114639.00
01/17/2019 15:30,2,0.275,ACTIVE,212.83,340.55,60.043,1547757004,"201051344001203","174011545737251",30.75,1.50,0,334.54,370.00,8.6,6.4,0.027,1196718.3,1196718.3,10062,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757027,114640.00
01/17/2019 15:30,2,0.318,ACTIVE,212.83,340.85,60.043,1547757004,"201051344001230","174011545737251",31.29,2.00,0,333.63,370.00,10.2,7.9,0.044,1191152.4,1191152.4,10057,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757028,114641.00
01/17/2019 15:30,2,0.297,ACTIVE,212.61,350.17,60.038,1547757004,"201051344000646","174011545737251",32.40,2.00,0,333.63,370.60,9.8,7.5,0.035,1185831.0,1185831.0,10054,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757028,114642.00
01/17/2019 15:30,2,0.268,ACTIVE,213.96,346.56,59.996,1547757004,"201051344000867","174011545737251",32.12,3.00,0,335.74,371.21,8.7,6.5,0.027,1187855.5,1187855.5,33890,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757029,114643.00
01/17/2019 15:30,2,0.262,ACTIVE,214.19,358.28,60.038,1547757004,"201051344000633","174011545737251",33.28,2.00,0,334.84,371.51,8.8,6.6,0.022,1186772.4,1186772.4,33937,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757030,114644.00
01/17/2019 15:30,2,0.375,ACTIVE,212.38,340.85,60.033,1547757004,"201051344000955","174011545737251",30.77,2.50,0,334.54,370.30,11.7,9.4,0.049,1204778.2,1204778.2,10048,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757031,114645.00
