ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 15:30,2,0.324,ACTIVE,213.96,360.69,60.028,1547757004,"201051344000648","174011545737251",33.56,0.50,0,338.14,372.11,11.1,8.8,0.040,1194960.1,1194960.1,33860,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757032,114646.00
01/17/2019 15:30,2,0.287,ACTIVE,214.41,360.38,60.043,1547757004,"201051344000645","174011545737251",33.54,2.00,0,338.44,373.01,9.8,7.5,0.035,1199279.9,1199279.9,33854,0,0,0,L,1122011218,1,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757033,114647.00
01/17/2019 15:30,2,0.477,ACTIVE,213.96,344.76,60.033,1547757004,"201051344000569","174011545737251",31.39,1.00,0,335.74,362.19,15.1,12.7,0.080,1216567.1,1216567.1,2122,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757034,114648.00
01/17/2019 15:30,2,0.521,ACTIVE,214.19,348.06,60.033,1547757004,"179051228000119","174011545737251",30.47,3.70,0,336.94,360.69,16.1,13.6,0.080,3072.6,3072.6,2131,0,0,0,L,46974696,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757035,114649.00
01/17/2019 15:45,2,0.312,ACTIVE,214.19,344.15,60.012,1547757904,"201051344000579","174011545737251",31.61,1.00,0,338.74,363.69,10.1,7.8,0.027,1216049.3,1216049.3,2146,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757905,114650.00
01/17/2019 15:45,2,0.207,ACTIVE,212.83,339.95,59.964,1547757904,"201051344001025","174011545737251",30.47,1.00,0,335.74,366.10,6.5,4.3,0.009,1200767.3,1200767.3,10064,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757906,114651.00
01/17/2019 15:45,2,0.279,ACTIVE,213.06,341.15,60.006,1547757904,"201051344001093","174011545737251",30.38,2.00,0,335.74,354.67,8.6,6.4,0.018,1192910.2,1192910.2,10047,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757907,114652.00
01/17/2019 15:45,2,0.316,ACTIVE,214.19,345.96,60.001,1547757904,"201051344000458","174011545737251",32.10,2.00,0,338.44,360.08,10.3,8.0,0.040,1202351.7,1202351.7,2143,0,0,0,L,1122011218,1,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757908,114653.00
01/17/2019 15:45,2,0.238,ACTIVE,213.06,339.95,60.001,1547757904,"201051344000890","174011545737251",29.80,2.00,0,336.04,367.90,7.2,5.0,0.009,1197109.4,1197109.4,10044,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757909,114654.00
01/17/2019 15:45,2,0.186,ACTIVE,214.19,345.96,60.006,1547757904,"201051344000988","174011545737251",21.47,0.50,0,328.22,362.19,4.0,2.0,0.004,937824.0,937824.0,2160,0,0,0,L,1122011218,1,122.01,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757910,114655.00
01/17/2019 15:45,2,0.223,ACTIVE,213.51,341.45,60.001,1547757904,"201051344000582","174011545737251",30.40,0.50,0,337.24,359.78,6.9,4.8,0.013,1177052.4,1177052.4,10013,0,0,0,L,1122011218,1,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757911,114656.00
01/17/2019 15:45,2,0.215,ACTIVE,213.96,343.55,60.012,1547757904,"201051344000868","174011545737251",29.48,-0.50,0,337.54,356.18,6.5,4.3,0.009,1189138.1,1189138.1,33890,0,0,0,L,1122011218,1,122.01,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757912,114657.00
01/17/2019 15:45,2,0.309,ACTIVE,214.64,345.66,59.990,1547757904,"201051344000576","174011545737251",31.53,0.00,0,338.44,362.79,9.9,7.6,0.027,1202735.1,1202735.1,6323,0,0,0,L,1122011218,1,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757913,114658.00
01/17/2019 15:45,2,0.201,ACTIVE,214.41,344.15,60.001,1547757904,"201051344001158","174011545737251",30.22,0.00,0,337.54,363.09,6.2,4.0,0.009,1182384.8,1182384.8,2147,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757914,114659.00
01/17/2019 15:45,2,0.252,ACTIVE,213.29,342.05,60.001,1547757904,"201051344000917","174011545737251",30.89,2.50,0,335.44,362.49,7.9,5.7,0.027,1193907.4,1193907.4,10018,0,0,0,L,1122011218,1,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757915,114660.00
01/17/2019 15:45,2,0.295,ACTIVE,213.29,340.85,60.001,1547757904,"201051344000417","174011545737251",21.29,0.50,0,335.44,345.66,6.4,4.2,0.009,968857.7,968857.7,10103,0,0,0,L,1122011218,1,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757916,114661.00
01/17/2019 15:45,2,0.311,ACTIVE,212.83,345.96,60.001,1547757904,"201051344000685","174011545737251",32.01,1.00,0,335.44,362.49,10.1,7.8,0.040,1198185.0,1198185.0,10053,0,0,0,L,1122011218,1,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757917,114662.00
01/17/2019 15:45,2,0.258,ACTIVE,213.06,340.55,60.006,1547757904,"201051344000651","174011545737251",29.48,0.50,0,337.54,364.89,7.7,5.5,0.018,1191932.8,1191932.8,10050,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757918,114663.00
01/17/2019 15:45,2,0.221,ACTIVE,213.96,345.06,59.996,1547757904,"201051344000594","174011545737251",19.38,2.50,0,336.64,364.29,4.3,2.3,0.000,1206805.1,1206805.1,33859,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757918,114664.00
01/17/2019 15:45,2,0.264,ACTIVE,214.19,343.85,59.964,1547757904,"201051344000469","174011545737251",30.06,-1.00,0,336.94,360.69,8.1,5.9,0.018,1191122.7,1191122.7,2149,0,0,0,L,1122011218,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757919,114665.00
01/17/2019 15:45,2,0.221,ACTIVE,213.06,340.55,60.001,1547757904,"201051344000585","174011545737251",29.66,1.50,0,335.44,354.97,6.7,4.5,0.013,1206716.6,1206716.6,10086,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757920,114666.00
01/17/2019 15:45,2,0.320,ACTIVE,214.64,345.36,60.001,1547757904,"201051344000853","174011545737251",31.17,0.50,0,339.95,363.39,10.1,7.9,0.044,1206979.8,1206979.8,2135,0,0,0,L,1122011218,1,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757922,114667.00
01/17/2019 15:45,2,0.312,ACTIVE,213.29,341.45,59.996,1547757904,"201051344001145","174011545737251",30.73,0.50,0,335.74,351.07,9.8,7.5,0.044,1205677.3,1205677.3,10029,0,0,0,L,1122011218,1,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757922,114668.00
01/17/2019 15:45,2,0.295,ACTIVE,213.06,343.25,60.001,1547757904,"201051344000438","174011545737251",31.77,1.00,0,335.74,364.59,9.5,7.3,0.027,1199549.7,1199549.7,10054,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757923,114669.00
01/17/2019 15:45,2,0.203,ACTIVE,212.61,339.04,60.006,1547757904,"201051344001135","174011545737251",30.30,1.50,0,336.64,369.10,6.3,4.1,0.009,1187872.0,1187872.0,10032,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757924,114670.00
01/17/2019 15:45,2,0.283,ACTIVE,214.19,348.96,59.985,1547757904,"201051344000983","174011545737251",32.32,0.50,0,338.74,363.39,9.3,7.1,0.031,1206536.3,1206536.3,2136,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757925,114671.00
01/17/2019 15:45,2,0.242,ACTIVE,213.06,340.25,60.006,1547757904,"201051344001203","174011545737251",26.08,1.00,0,335.74,349.56,6.4,4.3,0.009,1196719.7,1196719.7,10063,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757926,114672.00
01/17/2019 15:45,2,0.250,ACTIVE,212.83,339.95,60.001,1547757904,"201051344001230","174011545737251",29.66,1.00,0,334.54,359.78,7.5,5.4,0.018,1191154.1,1191154.1,10058,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757927,114673.00
01/17/2019 15:45,2,0.232,ACTIVE,212.83,340.25,60.006,1547757904,"201051344000646","174011545737251",30.81,1.00,0,336.34,356.18,7.3,5.1,0.013,1185832.6,1185832.6,10055,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757928,114674.00
01/17/2019 15:45,2,0.209,ACTIVE,214.41,342.65,59.996,1547757904,"201051344000867","174011545737251",30.02,2.00,0,337.84,359.48,6.4,4.3,0.009,1187856.9,1187856.9,33891,0,0,0,L,1122011218,1,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757929,114675.00
01/17/2019 15:45,2,0.217,ACTIVE,214.87,345.06,60.012,1547757904,"201051344000633","174011545737251",29.70,1.00,0,339.04,364.89,6.6,4.4,0.000,1186773.8,1186773.8,33938,0,0,0,L,1122011218,1,122.68,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757930,114676.00
01/17/2019 15:45,2,0.287,ACTIVE,212.61,344.45,59.990,1547757904,"201051344000955","174011545737251",31.85,2.00,0,334.54,365.19,9.3,7.1,0.027,1204780.3,1204780.3,10049,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757931,114677.00
01/17/2019 15:45,2,0.264,ACTIVE,214.41,343.55,60.006,1547757904,"201051344000648","174011545737251",31.79,-0.50,0,338.14,364.29,8.5,6.3,0.022,1194962.0,1194962.0,33861,0,0,0,L,1122011218,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757932,114678.00
01/17/2019 15:45,2,0.227,ACTIVE,214.64,343.85,60.006,1547757904,"201051344000645","174011545737251",31.59,0.50,0,339.65,367.60,7.3,5.1,0.013,1199281.5,1199281.5,33855,0,0,0,L,1122011218,1,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757933,114679.00
01/17/2019 15:45,2,0.350,ACTIVE,214.19,343.85,60.012,1547757904,"201051344000569","174011545737251",31.03,0.00,0,337.84,354.07,11.1,8.7,0.049,1216569.9,1216569.9,2123,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757934,114680.00
01/17/2019 15:45,2,0.400,ACTIVE,214.64,347.76,60.012,1547757904,"179051228000119","174011545737251",30.43,3.00,0,338.74,357.08,12.4,10.0,0.049,3075.6,3075.6,2132,0,0,0,L,46974696,1,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547757934,114681.00
01/17/2019 16:00,2,0.373,ACTIVE,213.06,353.47,60.001,1547758804,"201051344000579","174011545737251",32.82,1.00,0,337.24,360.69,12.4,10.1,0.049,1216051.7,1216051.7,2147,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758806,114682.00
01/17/2019 16:00,2,0.244,ACTIVE,212.61,360.38,60.012,1547758804,"201051344001025","174011545737251",33.56,1.00,0,320.11,364.59,8.3,6.1,0.022,1200768.7,1200768.7,10065,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758807,114683.00
01/17/2019 16:00,2,0.303,ACTIVE,212.83,359.18,60.006,1547758804,"201051344001093","174011545737251",33.38,1.50,0,334.84,362.79,10.3,8.0,0.027,1192912.1,1192912.1,10048,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758808,114684.00
01/17/2019 16:00,2,0.395,ACTIVE,212.83,343.55,60.017,1547758804,"201051344000458","174011545737251",31.77,1.50,0,338.44,360.99,12.7,10.3,0.062,1202354.1,1202354.1,2144,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758809,114685.00
01/17/2019 16:00,2,0.275,ALERT,212.61,358.58,60.022,1547758804,"201051344000890","174011545737251",33.40,1.50,0,303.88,363.39,9.4,7.1,0.027,1197111.0,1197111.0,10045,0,0,0,L,1122011218,1,122.46,120.88,0002,1,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758811,114686.00
01/17/2019 16:00,2,0.223,ALERT,213.06,342.95,60.017,1547758804,"201051344000988","174011545737251",21.55,-0.50,0,303.58,347.76,4.9,2.8,0.000,937824.6,937824.6,2161,0,0,0,L,1122011218,1,121.10,122.46,0002,-4,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758812,114687.00
01/17/2019 16:00,2,0.270,ACTIVE,213.29,342.05,60.006,1547758804,"201051344000582","174011545737251",31.63,0.00,0,327.62,363.69,8.7,6.4,0.022,1177053.9,1177053.9,10014,0,0,0,L,1122011218,1,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758813,114688.00
01/17/2019 16:00,2,0.256,ACTIVE,213.06,345.96,60.006,1547758804,"201051344000868","174011545737251",32.07,-1.00,0,317.40,363.69,8.3,6.1,0.022,1189139.4,1189139.4,33891,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758814,114689.00
01/17/2019 16:00,2,0.355,ACTIVE,213.51,357.08,60.022,1547758804,"201051344000576","174011545737251",33.04,-0.50,0,337.84,363.39,11.9,9.6,0.053,1202737.3,1202737.3,6324,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758815,114690.00
01/17/2019 16:00,2,0.238,ACTIVE,213.29,358.28,60.038,1547758804,"201051344001158","174011545737251",33.34,-0.50,0,330.03,362.79,8.1,5.9,0.027,1182386.2,1182386.2,2148,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758816,114691.00
01/17/2019 16:00,2,0.307,ACTIVE,213.06,351.97,60.022,1547758804,"201051344000917","174011545737251",32.58,2.00,0,334.84,361.59,10.2,7.9,0.035,1193909.2,1193909.2,10019,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758817,114692.00
01/17/2019 16:00,2,0.342,ALERT,213.06,340.55,60.017,1547758804,"201051344000417","174011545737251",21.41,0.50,0,301.77,344.15,7.4,5.2,0.022,968859.0,968859.0,10104,0,0,0,L,1122011218,1,122.01,121.55,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758819,114693.00
01/17/2019 16:00,2,0.406,ACTIVE,213.29,342.95,60.028,1547758804,"201051344000685","174011545737251",31.51,0.50,0,337.54,362.49,13.1,10.7,0.071,1198187.5,1198187.5,10054,0,0,0,L,1122011218,1,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758820,114694.00
01/17/2019 16:00,2,0.301,ACTIVE,213.06,348.96,60.038,1547758804,"201051344000651","174011545737251",32.34,0.00,0,335.14,368.20,9.9,7.7,0.027,1191934.4,1191934.4,10051,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758821,114695.00
01/17/2019 16:00,2,0.256,ALERT,212.61,354.67,60.028,1547758804,"201051344000594","174011545737251",32.94,2.00,0,305.08,363.39,8.6,6.4,0.018,1206806.5,1206806.5,33860,0,0,0,L,1122011218,1,121.10,121.78,0002,-1,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758822,114696.00
01/17/2019 16:00,2,0.299,ACTIVE,213.06,352.87,60.033,1547758804,"201051344000469","174011545737251",32.70,-1.50,0,331.23,361.29,9.9,7.6,0.027,1191124.4,1191124.4,2150,0,0,0,L,1122011218,1,120.88,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758823,114697.00
01/17/2019 16:00,2,0.254,ACTIVE,213.06,351.97,60.022,1547758804,"201051344000585","174011545737251",32.62,1.00,0,321.01,356.18,8.4,6.2,0.018,1206718.1,1206718.1,10087,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758824,114698.00
01/17/2019 16:00,2,0.383,ACTIVE,213.51,353.47,60.049,1547758804,"201051344000853","174011545737251",32.76,-0.50,0,338.74,362.79,12.7,10.4,0.066,1206982.2,1206982.2,2136,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758825,114699.00
01/17/2019 16:00,2,0.416,ACTIVE,212.83,342.05,60.022,1547758804,"201051344001145","174011545737251",31.05,0.00,0,336.34,350.77,13.1,10.7,0.071,1205679.8,1205679.8,10030,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758826,114700.00
01/17/2019 16:00,2,0.354,ACTIVE,212.83,343.55,60.028,1547758804,"201051344000438","174011545737251",31.73,0.50,0,336.94,365.49,11.4,9.0,0.044,1199551.9,1199551.9,10055,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758827,114701.00
01/17/2019 16:00,2,0.236,ACTIVE,212.61,360.69,60.028,1547758804,"201051344001135","174011545737251",33.64,1.50,0,321.31,364.59,8.1,5.9,0.022,1187873.4,1187873.4,10033,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758828,114702.00
01/17/2019 16:00,2,0.350,ACTIVE,213.06,350.77,60.033,1547758804,"201051344000983","174011545737251",32.46,0.00,0,338.44,363.09,11.5,9.2,0.053,1206538.4,1206538.4,2137,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758829,114703.00
01/17/2019 16:00,2,0.264,ACTIVE,212.83,340.55,60.033,1547758804,"201051344001203","174011545737251",30.75,0.50,0,316.20,361.89,8.2,6.0,0.027,1196721.1,1196721.1,10064,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758830,114704.00
01/17/2019 16:00,2,0.301,ACTIVE,212.83,350.47,60.028,1547758804,"201051344001230","174011545737251",32.46,1.00,0,333.93,359.18,9.9,7.7,0.040,1191155.9,1191155.9,10059,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758831,114705.00
01/17/2019 16:00,2,0.283,ACTIVE,212.61,344.15,60.017,1547758804,"201051344000646","174011545737251",31.79,1.00,0,334.54,353.47,9.1,6.9,0.035,1185834.2,1185834.2,10056,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758832,114706.00
01/17/2019 16:00,2,0.244,ALERT,213.29,356.48,60.028,1547758804,"201051344000867","174011545737251",33.20,1.00,0,304.18,359.48,8.3,6.1,0.018,1187858.2,1187858.2,33892,0,0,0,L,1122011218,1,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758834,114707.00
01/17/2019 16:00,2,0.254,ALERT,213.74,349.86,60.033,1547758804,"201051344000633","174011545737251",32.32,0.50,0,303.28,351.67,8.4,6.2,0.022,1186775.2,1186775.2,33939,0,0,0,L,1122011218,1,122.01,122.68,0002,-0,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758835,114708.00
01/17/2019 16:00,2,0.342,ACTIVE,212.38,359.48,60.006,1547758804,"201051344000955","174011545737251",33.38,1.50,0,334.84,364.59,11.6,9.3,0.040,1204782.5,1204782.5,10050,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758837,114709.00
01/17/2019 16:00,2,0.318,ACTIVE,213.29,355.88,60.028,1547758804,"201051344000648","174011545737251",33.10,-1.00,0,337.84,363.69,10.7,8.4,0.027,1194964.0,1194964.0,33862,0,0,0,L,1122011218,1,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758837,114710.00
01/17/2019 16:00,2,0.273,ACTIVE,213.51,361.29,60.012,1547758804,"201051344000645","174011545737251",33.68,0.00,0,338.74,367.30,9.4,7.2,0.035,1199283.2,1199283.2,33856,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758838,114711.00
01/17/2019 16:00,2,0.459,ACTIVE,213.29,343.25,60.028,1547758804,"201051344000569","174011545737251",30.99,0.00,0,337.54,355.28,14.4,12.0,0.080,1216572.7,1216572.7,2124,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758839,114712.00
01/17/2019 16:00,2,0.490,ACTIVE,213.74,347.16,60.059,1547758804,"179051228000119","174011545737251",31.57,2.00,0,338.44,354.97,15.7,13.2,0.071,3078.7,3078.7,2133,0,0,0,L,46974696,1,121.55,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547758840,114713.00
01/17/2019 16:15,2,0.326,ACTIVE,213.06,343.85,59.985,1547759704,"201051344000579","174011545737251",31.81,0.50,0,337.24,360.69,10.5,8.2,0.040,1216053.8,1216053.8,2148,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759706,114714.00
01/17/2019 16:15,2,0.225,ACTIVE,212.38,338.74,59.996,1547759704,"201051344001025","174011545737251",31.03,0.50,0,335.74,366.10,7.0,4.9,0.013,1200769.9,1200769.9,10066,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759707,114715.00
01/17/2019 16:15,2,0.291,ACTIVE,212.61,340.55,59.990,1547759704,"201051344001093","174011545737251",31.15,1.00,0,335.74,363.99,9.2,7.0,0.022,1192913.9,1192913.9,10049,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759707,114716.00
01/17/2019 16:15,2,0.332,ACTIVE,212.83,347.76,59.985,1547759704,"201051344000458","174011545737251",32.28,1.00,0,336.64,359.18,10.9,8.6,0.040,1202356.4,1202356.4,2145,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759709,114717.00
01/17/2019 16:15,2,0.250,ACTIVE,212.61,339.65,59.985,1547759704,"201051344000890","174011545737251",30.51,1.50,0,336.64,365.19,7.8,5.6,0.013,1197112.5,1197112.5,10047,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759709,114718.00
01/17/2019 16:15,2,0.195,ACTIVE,212.61,342.35,59.996,1547759704,"201051344000988","174011545737251",21.67,-0.50,0,313.50,378.12,4.3,2.3,0.000,937825.2,937825.2,2163,0,0,0,L,1122011218,1,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759710,114719.00
01/17/2019 16:15,2,0.234,ACTIVE,213.06,340.85,59.990,1547759704,"201051344000582","174011545737251",31.11,0.00,0,336.04,351.37,7.5,5.3,0.013,1177055.2,1177055.2,10015,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759711,114720.00
01/17/2019 16:15,2,0.225,ACTIVE,213.06,341.75,59.964,1547759704,"201051344000868","174011545737251",30.08,-1.00,0,336.34,353.17,6.9,4.7,0.013,1189140.7,1189140.7,33892,0,0,0,L,1122011218,1,121.10,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759712,114721.00
01/17/2019 16:15,2,0.326,ACTIVE,213.29,343.85,59.990,1547759704,"201051344000576","174011545737251",31.77,-1.00,0,336.64,363.39,10.5,8.2,0.035,1202739.4,1202739.4,6325,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759713,114722.00
01/17/2019 16:15,2,0.215,ACTIVE,213.06,341.15,59.975,1547759704,"201051344001158","174011545737251",30.69,-1.00,0,336.64,363.69,6.7,4.6,0.022,1182387.4,1182387.4,2149,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759714,114723.00
01/17/2019 16:15,2,0.266,ACTIVE,212.83,343.55,59.990,1547759704,"201051344000917","174011545737251",31.65,1.50,0,335.14,360.38,8.6,6.3,0.031,1193910.9,1193910.9,10020,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759715,114724.00
01/17/2019 16:15,2,0.309,ACTIVE,212.83,340.25,59.996,1547759704,"201051344000417","174011545737251",21.29,0.50,0,335.14,346.26,6.7,4.5,0.013,968860.1,968860.1,10106,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759716,114725.00
01/17/2019 16:15,2,0.320,ACTIVE,213.06,349.56,59.985,1547759704,"201051344000685","174011545737251",32.34,0.50,0,334.54,358.58,10.6,8.3,0.044,1198189.7,1198189.7,10055,0,0,0,L,1122011218,1,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759717,114726.00
01/17/2019 16:15,2,0.260,ACTIVE,212.83,342.95,59.996,1547759704,"201051344000651","174011545737251",31.73,-0.50,0,336.64,359.78,8.4,6.2,0.031,1191936.0,1191936.0,10052,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759718,114727.00
01/17/2019 16:15,2,0.229,ACTIVE,212.38,340.85,59.996,1547759704,"201051344000594","174011545737251",30.89,1.50,0,336.04,362.19,7.2,5.0,0.018,1206807.8,1206807.8,33862,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759719,114728.00
01/17/2019 16:15,2,0.275,ACTIVE,212.83,341.15,59.985,1547759704,"201051344000469","174011545737251",30.71,-2.00,0,335.74,360.69,8.6,6.4,0.013,1191126.1,1191126.1,2151,0,0,0,L,1122011218,1,120.65,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759720,114729.00
01/17/2019 16:15,2,0.229,ACTIVE,212.61,340.55,59.990,1547759704,"201051344000585","174011545737251",30.36,1.00,0,335.44,356.18,7.1,4.9,0.013,1206719.3,1206719.3,10088,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759721,114730.00
01/17/2019 16:15,2,0.336,ACTIVE,213.51,343.55,59.980,1547759704,"201051344000853","174011545737251",31.61,-0.50,0,339.04,363.39,10.8,8.5,0.044,1206984.4,1206984.4,2137,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759722,114731.00
01/17/2019 16:15,2,0.336,ACTIVE,212.83,341.45,59.996,1547759704,"201051344001145","174011545737251",30.75,0.00,0,336.04,350.17,10.5,8.2,0.049,1205681.9,1205681.9,10031,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759722,114732.00
01/17/2019 16:15,2,0.305,ACTIVE,212.83,352.57,59.990,1547759704,"201051344000438","174011545737251",32.74,0.50,0,336.64,362.49,10.1,7.9,0.027,1199553.9,1199553.9,10056,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759723,114733.00
01/17/2019 16:15,2,0.219,ACTIVE,212.38,339.04,60.028,1547759704,"201051344001135","174011545737251",30.59,1.00,0,336.04,366.10,6.8,4.6,0.013,1187874.6,1187874.6,10034,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759724,114734.00
01/17/2019 16:15,2,0.297,ACTIVE,212.83,350.47,59.996,1547759704,"201051344000983","174011545737251",32.50,0.00,0,337.54,360.38,9.8,7.6,0.035,1206540.4,1206540.4,2138,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759725,114735.00
01/17/2019 16:15,2,0.252,ACTIVE,212.83,340.25,59.985,1547759704,"201051344001203","174011545737251",27.37,0.00,0,336.04,354.07,7.0,4.8,0.009,1196722.3,1196722.3,10065,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759726,114736.00
01/17/2019 16:15,2,0.281,ACTIVE,212.61,339.65,59.996,1547759704,"201051344001230","174011545737251",28.73,0.50,0,335.44,360.38,8.2,6.0,0.022,1191157.4,1191157.4,10060,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759727,114737.00
01/17/2019 16:15,2,0.250,ACTIVE,212.38,340.55,59.990,1547759704,"201051344000646","174011545737251",30.85,0.50,0,334.84,354.67,7.8,5.6,0.018,1185835.7,1185835.7,10057,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759728,114738.00
01/17/2019 16:15,2,0.225,ACTIVE,213.06,340.85,59.980,1547759704,"201051344000867","174011545737251",30.69,1.00,0,336.64,363.09,7.0,4.8,0.018,1187859.5,1187859.5,33894,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759729,114739.00
01/17/2019 16:15,2,0.248,ACTIVE,213.74,343.85,59.980,1547759704,"201051344000633","174011545737251",27.93,0.00,0,337.24,356.78,7.0,4.8,0.004,1186776.5,1186776.5,33941,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759730,114740.00
01/17/2019 16:15,2,0.307,ACTIVE,212.38,341.15,59.985,1547759704,"201051344000955","174011545737251",31.51,1.00,0,335.44,367.00,9.8,7.6,0.031,1204784.5,1204784.5,10051,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759731,114741.00
01/17/2019 16:15,2,0.275,ACTIVE,213.06,351.67,59.975,1547759704,"201051344000648","174011545737251",32.66,-1.50,0,336.34,362.49,9.2,6.9,0.027,1194965.7,1194965.7,33863,0,0,0,L,1122011218,1,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759732,114742.00
01/17/2019 16:15,2,0.246,ACTIVE,213.29,343.55,59.975,1547759704,"201051344000645","174011545737251",31.85,-0.50,0,337.84,366.70,8.0,5.7,0.022,1199284.6,1199284.6,33857,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759733,114743.00
01/17/2019 16:15,2,0.373,ACTIVE,213.06,342.65,59.959,1547759704,"201051344000569","174011545737251",31.37,-0.50,0,336.04,352.87,11.9,9.6,0.057,1216575.1,1216575.1,2125,0,0,0,L,1122011218,1,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759734,114744.00
01/17/2019 16:15,2,0.420,ACTIVE,213.29,346.26,59.975,1547759704,"179051228000119","174011545737251",30.93,1.50,0,337.24,355.88,13.2,10.8,0.049,3081.5,3081.5,2134,0,0,0,L,46974696,1,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547759734,114745.00
01/17/2019 16:30,2,0.334,ACTIVE,213.51,343.55,60.033,1547760604,"201051344000579","174011545737251",31.73,0.50,0,337.54,356.48,10.8,8.5,0.040,1216056.0,1216056.0,2149,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760605,114746.00
01/17/2019 16:30,2,0.232,ACTIVE,212.61,342.95,60.033,1547760604,"201051344001025","174011545737251",31.79,0.00,0,334.84,360.69,7.5,5.3,0.018,1200771.2,1200771.2,10067,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760606,114747.00
01/17/2019 16:30,2,0.297,ACTIVE,212.38,342.65,60.012,1547760604,"201051344001093","174011545737251",31.65,1.00,0,334.84,357.68,9.6,7.3,0.022,1192915.7,1192915.7,10050,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760607,114748.00
01/17/2019 16:30,2,0.330,ACTIVE,213.29,350.17,59.964,1547760604,"201051344000458","174011545737251",32.50,1.00,0,336.94,358.58,10.9,8.6,0.040,1202358.5,1202358.5,2146,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760608,114749.00
01/17/2019 16:30,2,0.260,ACTIVE,212.61,339.95,60.001,1547760604,"201051344000890","174011545737251",31.05,1.50,0,327.92,355.28,8.2,6.0,0.022,1197114.0,1197114.0,10048,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760609,114750.00
01/17/2019 16:30,2,0.207,ALERT,213.51,344.15,60.017,1547760604,"201051344000988","174011545737251",21.41,-1.00,0,301.17,346.86,4.5,2.5,0.013,937825.8,937825.8,2164,0,0,0,L,1122011218,1,121.78,122.46,0002,-4,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760611,114751.00
01/17/2019 16:30,2,0.248,ACTIVE,213.06,341.15,59.969,1547760604,"201051344000582","174011545737251",31.15,-0.50,0,335.44,353.47,7.8,5.6,0.022,1177056.6,1177056.6,10016,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760612,114752.00
01/17/2019 16:30,2,0.234,ACTIVE,213.51,343.25,59.985,1547760604,"201051344000868","174011545737251",30.79,-1.50,0,331.23,350.17,7.3,5.2,0.013,1189142.0,1189142.0,33893,0,0,0,L,1122011218,1,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760613,114753.00
01/17/2019 16:30,2,0.326,ACTIVE,214.19,347.46,59.964,1547760604,"201051344000576","174011545737251",32.16,-1.00,0,338.14,359.48,10.7,8.4,0.040,1202741.5,1202741.5,6326,0,0,0,L,1122011218,1,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760614,114754.00
01/17/2019 16:30,2,0.223,ACTIVE,213.51,343.25,60.006,1547760604,"201051344001158","174011545737251",31.37,-1.00,0,335.14,356.78,7.2,5.0,0.027,1182388.6,1182388.6,2150,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760615,114755.00
01/17/2019 16:30,2,0.277,ACTIVE,212.83,341.45,60.033,1547760604,"201051344000917","174011545737251",30.97,1.50,0,334.84,354.07,8.7,6.5,0.031,1193912.5,1193912.5,10021,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760615,114756.00
01/17/2019 16:30,2,0.312,ALERT,212.83,340.55,60.006,1547760604,"201051344000417","174011545737251",21.17,0.50,0,301.17,343.55,6.8,4.6,0.013,968861.2,968861.2,10107,0,0,0,L,1122011218,1,122.01,121.55,0002,-2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760617,114757.00
01/17/2019 16:30,2,0.322,ACTIVE,213.06,349.56,60.006,1547760604,"201051344000685","174011545737251",32.34,0.50,0,336.64,360.38,10.6,8.3,0.044,1198191.7,1198191.7,10056,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760618,114758.00
01/17/2019 16:30,2,0.273,ACTIVE,212.83,341.45,60.022,1547760604,"201051344000651","174011545737251",31.47,-0.50,0,336.94,362.49,8.8,6.6,0.018,1191937.7,1191937.7,10053,0,0,0,L,1122011218,1,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760619,114759.00
01/17/2019 16:30,2,0.254,ACTIVE,213.29,342.65,60.006,1547760604,"201051344000594","174011545737251",28.33,1.50,0,315.60,365.49,7.3,5.2,0.004,1206809.1,1206809.1,33863,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760620,114760.00
01/17/2019 16:30,2,0.283,ACTIVE,213.74,342.95,59.996,1547760604,"201051344000469","174011545737251",31.31,-2.00,0,334.84,357.98,9.0,6.7,0.018,1191127.7,1191127.7,2152,0,0,0,L,1122011218,1,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760621,114761.00
01/17/2019 16:30,2,0.236,ACTIVE,212.83,340.85,60.006,1547760604,"201051344000585","174011545737251",30.87,0.50,0,334.24,347.76,7.4,5.2,0.013,1206720.6,1206720.6,10089,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760622,114762.00
01/17/2019 16:30,2,0.342,ACTIVE,214.19,345.36,60.006,1547760604,"201051344000853","174011545737251",31.63,-0.50,0,338.44,359.48,11.0,8.7,0.040,1206986.6,1206986.6,2138,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760623,114763.00
01/17/2019 16:30,2,0.334,ACTIVE,212.83,342.05,59.969,1547760604,"201051344001145","174011545737251",30.65,0.00,0,335.74,348.36,10.4,8.1,0.053,1205684.0,1205684.0,10032,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760624,114764.00
01/17/2019 16:30,2,0.309,ACTIVE,212.83,353.17,59.996,1547760604,"201051344000438","174011545737251",32.76,0.50,0,336.94,363.69,10.3,8.0,0.022,1199555.9,1199555.9,10057,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760625,114765.00
01/17/2019 16:30,2,0.227,ACTIVE,212.38,341.45,59.969,1547760604,"201051344001135","174011545737251",31.65,0.50,0,334.84,360.08,7.3,5.1,0.018,1187875.9,1187875.9,10035,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760626,114766.00
01/17/2019 16:30,2,0.301,ACTIVE,213.74,352.27,60.001,1547760604,"201051344000983","174011545737251",32.74,-0.50,0,337.54,360.99,10.0,7.8,0.044,1206542.3,1206542.3,2139,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760627,114767.00
01/17/2019 16:30,2,0.254,ACTIVE,212.83,340.55,59.990,1547760604,"201051344001203","174011545737251",28.45,0.00,0,334.84,349.26,7.3,5.1,0.018,1196723.6,1196723.6,10066,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760628,114768.00
01/17/2019 16:30,2,0.281,ACTIVE,212.61,340.25,59.996,1547760604,"201051344001230","174011545737251",29.84,0.50,0,333.63,348.96,8.5,6.3,0.027,1191159.0,1191159.0,10061,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760629,114769.00
01/17/2019 16:30,2,0.256,ACTIVE,212.38,340.85,60.001,1547760604,"201051344000646","174011545737251",31.17,0.50,0,334.84,348.36,8.2,6.0,0.022,1185837.1,1185837.1,10058,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760630,114770.00
01/17/2019 16:30,2,0.232,ACTIVE,213.96,342.95,59.990,1547760604,"201051344000867","174011545737251",31.45,0.50,0,323.72,356.18,7.5,5.3,0.013,1187860.7,1187860.7,33895,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760631,114771.00
01/17/2019 16:30,2,0.258,ALERT,214.41,345.36,59.990,1547760604,"201051344000633","174011545737251",28.47,0.00,0,301.77,348.36,7.5,5.3,0.013,1186777.7,1186777.7,33942,0,0,0,L,1122011218,1,122.46,122.68,0002,-0,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760632,114772.00
01/17/2019 16:30,2,0.316,ACTIVE,212.38,348.66,59.990,1547760604,"201051344000955","174011545737251",32.34,1.00,0,335.74,361.29,10.3,8.1,0.027,1204786.4,1204786.4,10052,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760633,114773.00
01/17/2019 16:30,2,0.266,ACTIVE,213.96,359.48,59.990,1547760604,"201051344000648","174011545737251",33.52,-1.50,0,339.04,367.60,9.1,6.8,0.022,1194967.4,1194967.4,33864,0,0,0,L,1122011218,1,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760634,114774.00
01/17/2019 16:30,2,0.252,ACTIVE,213.96,354.97,59.969,1547760604,"201051344000645","174011545737251",32.98,0.00,0,338.44,363.99,8.5,6.3,0.027,1199286.1,1199286.1,33858,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760635,114775.00
01/17/2019 16:30,2,0.379,ACTIVE,213.74,343.55,59.990,1547760604,"201051344000569","174011545737251",31.49,-0.50,0,336.34,352.27,12.2,9.8,0.057,1216577.6,1216577.6,2126,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760636,114776.00
01/17/2019 16:30,2,0.432,ACTIVE,213.96,347.76,59.996,1547760604,"179051228000119","174011545737251",30.57,1.50,0,337.54,353.17,13.4,11.0,0.053,3084.2,3084.2,2135,0,0,0,L,46974696,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547760637,114777.00
01/17/2019 16:45,2,0.307,ACTIVE,213.29,341.75,60.017,1547761504,"201051344000579","174011545737251",31.39,0.50,0,338.14,362.49,9.8,7.5,0.027,1216058.2,1216058.2,2150,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761505,114778.00
01/17/2019 16:45,2,0.213,ACTIVE,211.93,338.44,60.012,1547761504,"201051344001025","174011545737251",30.43,0.00,0,335.14,367.30,6.6,4.4,0.009,1200772.6,1200772.6,10068,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761506,114779.00
01/17/2019 16:45,2,0.277,ACTIVE,212.16,339.95,60.017,1547761504,"201051344001093","174011545737251",30.18,1.00,0,334.84,365.49,8.5,6.3,0.018,1192917.5,1192917.5,10051,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761507,114780.00
01/17/2019 16:45,2,0.314,ACTIVE,213.06,342.35,60.017,1547761504,"201051344000458","174011545737251",31.05,1.50,0,337.54,357.98,9.9,7.7,0.035,1202360.8,1202360.8,2147,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761508,114781.00
01/17/2019 16:45,2,0.240,ACTIVE,212.16,339.04,60.017,1547761504,"201051344000890","174011545737251",29.84,1.00,0,333.93,368.80,7.3,5.1,0.009,1197115.5,1197115.5,10049,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761509,114782.00
01/17/2019 16:45,2,0.189,ACTIVE,213.06,342.95,60.017,1547761504,"201051344000988","174011545737251",21.37,-0.50,0,302.68,347.16,4.1,2.0,0.000,937826.4,937826.4,2166,0,0,0,L,1122011218,1,121.33,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761510,114783.00
01/17/2019 16:45,2,0.254,ACTIVE,212.83,340.55,60.022,1547761504,"201051344000582","174011545737251",27.39,-0.50,0,335.74,357.98,7.0,4.9,0.009,1177058.0,1177058.0,10017,0,0,0,L,1122011218,1,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761511,114784.00
01/17/2019 16:45,2,0.219,ACTIVE,213.29,342.05,60.017,1547761504,"201051344000868","174011545737251",29.62,-1.00,0,337.84,364.59,6.6,4.4,0.009,1189143.3,1189143.3,33894,0,0,0,L,1122011218,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761512,114785.00
01/17/2019 16:45,2,0.309,ACTIVE,213.74,343.55,60.001,1547761504,"201051344000576","174011545737251",30.63,-0.50,0,337.24,360.99,9.6,7.3,0.022,1202743.7,1202743.7,6327,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761513,114786.00
01/17/2019 16:45,2,0.207,ACTIVE,213.51,342.05,60.012,1547761504,"201051344001158","174011545737251",30.22,-1.00,0,336.94,367.30,6.4,4.3,0.013,1182389.8,1182389.8,2151,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761514,114787.00
01/17/2019 16:45,2,0.248,ACTIVE,212.61,340.85,60.001,1547761504,"201051344000917","174011545737251",31.23,1.50,0,333.93,362.19,7.8,5.7,0.018,1193914.2,1193914.2,10022,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761515,114788.00
01/17/2019 16:45,2,0.299,ACTIVE,212.61,339.65,60.001,1547761504,"201051344000417","174011545737251",20.99,0.00,0,317.10,366.70,6.4,4.2,0.009,968862.4,968862.4,10109,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761516,114789.00
