ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 16:45,2,0.303,ACTIVE,212.83,341.15,59.985,1547761504,"201051344000685","174011545737251",31.41,0.50,0,337.24,360.99,9.7,7.4,0.035,1198193.9,1198193.9,10057,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761517,114790.00
01/17/2019 16:45,2,0.260,ACTIVE,212.61,339.65,59.975,1547761504,"201051344000651","174011545737251",29.34,-1.00,0,335.74,363.69,7.8,5.6,0.018,1191939.3,1191939.3,10054,0,0,0,L,1122011218,1,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761518,114791.00
01/17/2019 16:45,2,0.219,ACTIVE,213.06,341.75,59.996,1547761504,"201051344000594","174011545737251",30.65,1.00,0,320.71,359.78,6.8,4.7,0.004,1206810.4,1206810.4,33864,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761519,114792.00
01/17/2019 16:45,2,0.277,ACTIVE,213.51,342.05,59.996,1547761504,"201051344000469","174011545737251",28.55,-2.00,0,334.84,357.38,8.0,5.8,0.018,1191129.5,1191129.5,2153,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761520,114793.00
01/17/2019 16:45,2,0.221,ACTIVE,212.61,340.25,60.001,1547761504,"201051344000585","174011545737251",29.66,0.50,0,334.54,356.18,6.7,4.5,0.009,1206722.0,1206722.0,10090,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761521,114794.00
01/17/2019 16:45,2,0.314,ACTIVE,213.96,344.15,59.990,1547761504,"201051344000853","174011545737251",31.05,-0.50,0,337.84,362.49,9.9,7.7,0.040,1206988.8,1206988.8,2139,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761522,114795.00
01/17/2019 16:45,2,0.297,ACTIVE,212.83,340.55,60.033,1547761504,"201051344001145","174011545737251",30.61,-0.50,0,336.04,348.96,9.3,7.0,0.040,1205686.1,1205686.1,10033,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761523,114796.00
01/17/2019 16:45,2,0.289,ACTIVE,212.61,340.55,59.990,1547761504,"201051344000438","174011545737251",31.35,0.00,0,336.34,362.19,9.2,7.0,0.022,1199557.9,1199557.9,10058,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761524,114797.00
01/17/2019 16:45,2,0.211,ACTIVE,212.16,338.44,59.990,1547761504,"201051344001135","174011545737251",30.42,0.50,0,334.84,367.60,6.5,4.3,0.013,1187877.1,1187877.1,10036,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761524,114798.00
01/17/2019 16:45,2,0.285,ACTIVE,213.29,345.06,59.990,1547761504,"201051344000983","174011545737251",31.91,0.00,0,338.14,361.29,9.2,7.0,0.031,1206544.3,1206544.3,2140,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761526,114799.00
01/17/2019 16:45,2,0.246,ACTIVE,212.38,339.34,59.996,1547761504,"201051344001203","174011545737251",27.14,0.00,0,335.44,359.18,6.8,4.6,0.013,1196724.9,1196724.9,10067,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761526,114800.00
01/17/2019 16:45,2,0.271,ACTIVE,212.38,339.04,59.948,1547761504,"201051344001230","174011545737251",27.29,0.00,0,334.24,363.09,7.5,5.3,0.022,1191160.6,1191160.6,10062,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761527,114801.00
01/17/2019 16:45,2,0.234,ACTIVE,212.16,340.25,59.980,1547761504,"201051344000646","174011545737251",31.23,0.00,0,334.84,358.28,7.4,5.2,0.018,1185838.6,1185838.6,10059,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761528,114802.00
01/17/2019 16:45,2,0.217,ACTIVE,213.51,341.75,59.996,1547761504,"201051344000867","174011545737251",30.47,0.50,0,337.84,365.19,6.8,4.6,0.009,1187862.1,1187862.1,33896,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761529,114803.00
01/17/2019 16:45,2,0.232,ACTIVE,213.96,344.45,59.990,1547761504,"201051344000633","174011545737251",28.75,0.00,0,321.91,370.30,6.8,4.6,0.013,1186779.1,1186779.1,33944,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761530,114804.00
01/17/2019 16:45,2,0.285,ACTIVE,212.16,347.76,59.990,1547761504,"201051344000955","174011545737251",32.24,0.50,0,335.44,365.80,9.3,7.1,0.022,1204788.4,1204788.4,10053,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761531,114805.00
01/17/2019 16:45,2,0.262,ACTIVE,213.51,353.47,59.980,1547761504,"201051344000648","174011545737251",32.84,-1.00,0,339.04,369.10,8.8,6.5,0.022,1194969.2,1194969.2,33865,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761532,114806.00
01/17/2019 16:45,2,0.238,ACTIVE,213.74,342.95,59.975,1547761504,"201051344000645","174011545737251",31.63,0.00,0,339.04,365.49,7.7,5.5,0.018,1199287.7,1199287.7,33859,0,0,0,L,1122011218,1,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761533,114807.00
01/17/2019 16:45,2,0.348,ACTIVE,213.29,342.35,59.985,1547761504,"201051344000569","174011545737251",30.69,-0.50,0,338.44,358.88,10.9,8.6,0.044,1216580.1,1216580.1,2127,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761534,114808.00
01/17/2019 16:45,2,0.396,ACTIVE,213.51,346.26,59.980,1547761504,"179051228000119","174011545737251",30.16,2.00,0,339.04,355.58,12.2,9.8,0.040,3087.0,3087.0,2136,0,0,0,L,46974696,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547761535,114809.00
01/17/2019 17:00,2,0.287,ACTIVE,213.74,342.35,60.001,1547762404,"201051344000579","174011545737251",30.57,0.50,0,337.84,354.97,9.0,6.7,0.018,1216060.2,1216060.2,2151,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762405,114810.00
01/17/2019 17:00,2,0.195,ACTIVE,212.38,339.04,60.006,1547762404,"201051344001025","174011545737251",29.60,-0.50,0,321.31,358.28,5.9,3.8,0.009,1200773.8,1200773.8,10069,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762406,114811.00
01/17/2019 17:00,2,0.256,ACTIVE,212.61,339.95,59.996,1547762404,"201051344001093","174011545737251",28.80,0.50,0,333.63,353.17,7.5,5.3,0.004,1192919.2,1192919.2,10052,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762407,114812.00
01/17/2019 17:00,2,0.285,ACTIVE,213.51,342.35,59.996,1547762404,"201051344000458","174011545737251",31.23,1.50,0,336.04,358.58,9.1,6.8,0.022,1202362.8,1202362.8,2148,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762408,114813.00
01/17/2019 17:00,2,0.223,ACTIVE,212.38,339.34,59.990,1547762404,"201051344000890","174011545737251",28.77,0.50,0,311.99,360.38,6.5,4.4,0.000,1197116.9,1197116.9,10050,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762409,114814.00
01/17/2019 17:00,2,0.178,ALERT,213.51,327.32,60.017,1547762404,"201051344000988","174011545737251",21.37,-1.00,0,301.77,347.46,3.9,1.8,0.000,937826.9,937826.9,2167,0,0,0,L,1122011218,1,121.55,122.46,0002,-4,0,0,0,0,0,0,14,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762411,114815.00
01/17/2019 17:00,2,0.211,ACTIVE,212.83,340.55,59.996,1547762404,"201051344000582","174011545737251",29.30,-0.50,0,321.01,359.18,6.3,4.1,0.004,1177059.3,1177059.3,10018,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762412,114816.00
01/17/2019 17:00,2,0.199,ACTIVE,213.51,342.35,60.012,1547762404,"201051344000868","174011545737251",28.45,-1.00,0,321.91,358.58,5.8,3.6,0.009,1189144.5,1189144.5,33895,0,0,0,L,1122011218,1,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762413,114817.00
01/17/2019 17:00,2,0.271,ACTIVE,214.19,343.85,59.969,1547762404,"201051344000576","174011545737251",30.85,-0.50,0,337.84,356.78,8.5,6.3,0.022,1202745.6,1202745.6,6328,0,0,0,L,1122011218,1,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762414,114818.00
01/17/2019 17:00,2,0.186,ACTIVE,213.96,342.35,60.054,1547762404,"201051344001158","174011545737251",29.10,-1.00,0,331.53,355.58,5.5,3.4,0.013,1182391.0,1182391.0,2152,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762415,114819.00
01/17/2019 17:00,2,0.229,ACTIVE,212.61,341.45,59.985,1547762404,"201051344000917","174011545737251",28.94,1.00,0,333.63,357.68,6.8,4.6,0.009,1193915.6,1193915.6,10023,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762416,114820.00
01/17/2019 17:00,2,0.277,ALERT,212.61,340.25,60.033,1547762404,"201051344000417","174011545737251",20.83,-0.50,0,300.87,342.35,5.9,3.8,0.004,968863.5,968863.5,10110,0,0,0,L,1122011218,1,122.01,121.33,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762417,114821.00
01/17/2019 17:00,2,0.277,ACTIVE,212.83,341.15,60.022,1547762404,"201051344000685","174011545737251",30.81,-0.50,0,334.24,357.68,8.7,6.5,0.027,1198195.8,1198195.8,10058,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762418,114822.00
01/17/2019 17:00,2,0.230,ACTIVE,212.38,339.95,60.022,1547762404,"201051344000651","174011545737251",29.42,-1.00,0,334.54,359.48,6.9,4.7,0.013,1191940.8,1191940.8,10055,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762419,114823.00
01/17/2019 17:00,2,0.197,ALERT,213.06,341.45,60.001,1547762404,"201051344000594","174011545737251",29.92,1.00,0,303.88,351.97,6.0,3.9,0.004,1206811.7,1206811.7,33865,0,0,0,L,1122011218,1,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762421,114824.00
01/17/2019 17:00,2,0.252,ACTIVE,213.74,342.05,60.017,1547762404,"201051344000469","174011545737251",28.25,-1.50,0,331.23,356.48,7.2,5.0,0.004,1191131.0,1191131.0,2154,0,0,0,L,1122011218,1,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762422,114825.00
01/17/2019 17:00,2,0.199,ACTIVE,212.38,340.25,60.022,1547762404,"201051344000585","174011545737251",28.57,0.00,0,326.12,352.27,5.8,3.7,0.009,1206723.2,1206723.2,10091,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762423,114826.00
01/17/2019 17:00,2,0.291,ACTIVE,213.96,343.85,60.022,1547762404,"201051344000853","174011545737251",28.41,-0.50,0,338.44,355.88,8.4,6.2,0.022,1206990.8,1206990.8,2140,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762424,114827.00
01/17/2019 17:00,2,0.258,ACTIVE,212.61,340.55,60.017,1547762404,"201051344001145","174011545737251",30.42,-0.50,0,336.04,347.16,8.0,5.8,0.031,1205687.9,1205687.9,10034,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762425,114828.00
01/17/2019 17:00,2,0.258,ACTIVE,212.61,340.25,60.006,1547762404,"201051344000438","174011545737251",31.35,-0.50,0,335.44,363.39,8.2,6.0,0.018,1199559.8,1199559.8,10059,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762426,114829.00
01/17/2019 17:00,2,0.189,ACTIVE,212.16,337.84,60.017,1547762404,"201051344001135","174011545737251",29.18,0.00,0,326.12,357.38,5.6,3.5,0.004,1187878.3,1187878.3,10037,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762427,114830.00
01/17/2019 17:00,2,0.244,ACTIVE,213.51,348.66,60.012,1547762404,"201051344000983","174011545737251",32.34,0.00,0,336.94,360.08,8.0,5.8,0.022,1206546.1,1206546.1,2141,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762428,114831.00
01/17/2019 17:00,2,0.199,ACTIVE,212.61,339.95,60.012,1547762404,"201051344001203","174011545737251",28.37,-0.50,0,324.02,354.97,5.7,3.6,0.009,1196726.1,1196726.1,10068,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762429,114832.00
01/17/2019 17:00,2,0.221,ACTIVE,212.38,338.74,60.006,1547762404,"201051344001230","174011545737251",28.15,0.00,0,332.73,344.45,6.3,4.1,0.013,1191161.9,1191161.9,10063,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762429,114833.00
01/17/2019 17:00,2,0.211,ACTIVE,212.16,339.34,60.006,1547762404,"201051344000646","174011545737251",30.06,-0.50,0,334.54,347.46,6.4,4.3,0.009,1185840.0,1185840.0,10060,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762430,114834.00
01/17/2019 17:00,2,0.195,ACTIVE,213.74,341.75,60.017,1547762404,"201051344000867","174011545737251",29.04,1.00,0,317.70,362.49,5.8,3.7,0.004,1187863.3,1187863.3,33897,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762431,114835.00
01/17/2019 17:00,2,0.201,ALERT,214.19,344.45,60.012,1547762404,"201051344000633","174011545737251",28.88,0.00,0,302.37,349.26,6.0,3.8,0.009,1186780.3,1186780.3,33945,0,0,0,L,1122011218,1,122.46,122.68,0002,-1,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762433,114836.00
01/17/2019 17:00,2,0.283,ACTIVE,211.70,338.74,60.012,1547762404,"201051344000955","174011545737251",28.73,0.00,0,335.14,359.18,8.2,6.0,0.018,1204790.3,1204790.3,10054,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762434,114837.00
01/17/2019 17:00,2,0.244,ACTIVE,213.74,341.75,60.012,1547762404,"201051344000648","174011545737251",30.87,-1.00,0,338.14,365.80,7.7,5.5,0.013,1194970.9,1194970.9,33866,0,0,0,L,1122011218,1,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762435,114838.00
01/17/2019 17:00,2,0.227,ACTIVE,214.19,342.65,59.969,1547762404,"201051344000645","174011545737251",29.00,0.50,0,337.84,362.79,6.7,4.5,0.013,1199289.1,1199289.1,33860,0,0,0,L,1122011218,1,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762436,114839.00
01/17/2019 17:00,2,0.303,ACTIVE,213.74,342.35,60.006,1547762404,"201051344000569","174011545737251",31.03,-0.50,0,336.64,350.47,9.6,7.3,0.031,1216582.3,1216582.3,2128,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762437,114840.00
01/17/2019 17:00,2,0.352,ACTIVE,213.96,346.26,60.001,1547762404,"179051228000119","174011545737251",30.24,2.50,0,336.94,353.77,10.8,8.5,0.031,3089.5,3089.5,2137,0,0,0,L,46974696,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547762438,114841.00
01/17/2019 17:15,2,0.193,ALERT,212.38,303.58,59.985,1547763304,"201051344000579","174011545737251",23.32,-0.50,0,302.98,346.86,4.6,2.5,0.000,1216061.6,1216061.6,2152,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763306,114842.00
01/17/2019 17:15,2,0.139,ALERT,211.48,301.17,59.996,1547763304,"201051344001025","174011545737251",20.50,-1.50,0,300.27,343.55,2.9,0.9,0.000,1200774.5,1200774.5,10070,0,0,0,L,1122011218,1,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763308,114843.00
01/17/2019 17:15,2,0.201,ALERT,211.70,301.77,59.996,1547763304,"201051344001093","174011545737251",17.71,-0.50,0,300.57,342.65,3.6,1.6,0.000,1192920.2,1192920.2,10053,0,0,0,L,1122011218,1,121.55,120.88,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763310,114844.00
01/17/2019 17:15,2,0.102,ALERT,212.38,302.98,60.001,1547763304,"201051344000458","174011545737251",33.02,1.00,0,301.77,347.46,3.4,1.4,0.000,1202364.2,1202364.2,2149,0,0,0,L,1122011218,1,121.10,122.01,0002,-3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763312,114845.00
01/17/2019 17:15,2,0.168,ALERT,211.70,302.37,59.975,1547763304,"201051344000890","174011545737251",19.62,-0.50,0,301.47,342.65,3.3,1.3,0.000,1197117.8,1197117.8,10051,0,0,0,L,1122011218,1,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763314,114846.00
01/17/2019 17:15,2,0.119,ALERT,212.16,302.68,60.001,1547763304,"201051344000988","174011545737251",15.68,-1.50,0,299.37,342.35,1.9,0.0,0.000,937827.2,937827.2,2169,0,0,0,L,1122011218,1,120.65,122.01,0002,-5,0,0,0,0,0,0,9,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763315,114847.00
01/17/2019 17:15,2,0.156,ALERT,212.38,302.98,60.001,1547763304,"201051344000582","174011545737251",20.40,-1.50,0,301.17,343.25,3.3,1.2,0.000,1177060.1,1177060.1,10019,0,0,0,L,1122011218,1,121.78,121.55,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763317,114848.00
01/17/2019 17:15,2,0.143,ALERT,212.16,303.58,60.028,1547763304,"201051344000868","174011545737251",18.17,-1.50,0,302.37,347.16,2.6,0.6,0.000,1189145.2,1189145.2,33896,0,0,0,L,1122011218,1,120.88,122.23,0002,-4,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763319,114849.00
01/17/2019 17:15,2,0.178,ALERT,213.06,303.58,59.990,1547763304,"201051344000576","174011545737251",22.78,-1.00,0,302.37,348.66,4.1,2.1,0.000,1202746.9,1202746.9,6329,0,0,0,L,1122011218,1,121.33,122.01,0002,-4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763321,114850.00
01/17/2019 17:15,2,0.135,ALERT,212.61,302.98,59.996,1547763304,"201051344001158","174011545737251",19.52,-1.50,0,301.47,346.56,2.7,0.7,0.000,1182391.6,1182391.6,2153,0,0,0,L,1122011218,1,120.88,121.78,0002,-2,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763323,114851.00
01/17/2019 17:15,2,0.146,ALERT,211.93,301.47,59.996,1547763304,"201051344000917","174011545737251",20.56,0.00,0,298.77,348.96,3.1,1.1,0.000,1193916.5,1193916.5,10024,0,0,0,L,1122011218,1,121.55,121.33,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763325,114852.00
01/17/2019 17:15,2,0.203,ALERT,211.93,301.17,59.996,1547763304,"201051344000417","174011545737251",17.77,-1.50,0,299.97,347.76,3.7,1.6,0.000,968864.3,968864.3,10112,0,0,0,L,1122011218,1,121.55,121.33,0002,-4,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763327,114853.00
01/17/2019 17:15,2,0.168,ALERT,212.16,301.77,60.001,1547763304,"201051344000685","174011545737251",23.46,-1.00,0,300.87,345.66,4.0,2.0,0.000,1198197.1,1198197.1,10059,0,0,0,L,1122011218,1,122.46,121.10,0002,-4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763328,114854.00
01/17/2019 17:15,2,0.172,ALERT,211.93,301.17,59.990,1547763304,"201051344000651","174011545737251",20.26,-2.00,0,300.27,362.19,3.5,1.5,0.000,1191941.7,1191941.7,10056,0,0,0,L,1122011218,1,122.23,120.88,0002,-4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763330,114855.00
01/17/2019 17:15,2,0.139,ALERT,212.16,303.58,60.001,1547763304,"201051344000594","174011545737251",15.27,0.00,0,301.77,353.77,2.1,0.1,0.000,1206812.4,1206812.4,33867,0,0,0,L,1122011218,1,120.88,121.55,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763332,114856.00
01/17/2019 17:15,2,0.178,ALERT,212.38,302.98,59.959,1547763304,"201051344000469","174011545737251",19.18,-2.00,0,301.17,345.96,3.5,1.4,0.000,1191132.0,1191132.0,2155,0,0,0,L,1122011218,1,120.65,122.23,0002,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763334,114857.00
01/17/2019 17:15,2,0.139,ALERT,210.80,300.27,60.001,1547763304,"201051344000585","174011545737251",17.87,-1.00,0,298.47,343.25,2.5,0.5,0.000,1206723.8,1206723.8,10092,0,0,0,L,1122011218,1,120.65,120.88,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763336,114858.00
01/17/2019 17:15,2,0.164,ALERT,212.83,302.68,60.001,1547763304,"201051344000853","174011545737251",22.98,-1.00,0,300.57,349.26,3.9,1.8,0.000,1206992.0,1206992.0,2141,0,0,0,L,1122011218,1,121.33,122.23,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763338,114859.00
01/17/2019 17:15,2,0.146,ALERT,211.93,302.07,59.996,1547763304,"201051344001145","174011545737251",23.76,-1.50,0,301.47,345.96,3.6,1.5,0.000,1205689.0,1205689.0,10035,0,0,0,L,1122011218,1,121.78,121.10,0002,-2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763340,114860.00
01/17/2019 17:15,2,0.211,ALERT,211.93,301.77,60.001,1547763304,"201051344000438","174011545737251",19.04,-1.00,0,299.37,345.66,4.1,2.0,0.000,1199561.0,1199561.0,10060,0,0,0,L,1122011218,1,122.01,121.10,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763341,114861.00
01/17/2019 17:15,2,0.133,ALERT,211.70,302.07,60.001,1547763304,"201051344001135","174011545737251",18.59,-1.00,0,299.07,341.45,2.5,0.5,0.000,1187878.9,1187878.9,10038,0,0,0,L,1122011218,1,121.55,120.88,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763343,114862.00
01/17/2019 17:15,2,0.158,ALERT,212.38,303.28,60.038,1547763304,"201051344000983","174011545737251",23.52,-0.50,0,300.57,354.37,3.8,1.8,0.000,1206547.3,1206547.3,2142,0,0,0,L,1122011218,1,121.10,121.78,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763345,114863.00
01/17/2019 17:15,2,0.148,ALERT,211.93,301.47,60.028,1547763304,"201051344001203","174011545737251",19.68,-1.50,0,298.77,344.15,3.0,1.0,0.000,1196726.8,1196726.8,10069,0,0,0,L,1122011218,1,122.23,120.88,0002,-4,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763347,114864.00
01/17/2019 17:15,2,0.148,ALERT,211.93,302.37,59.980,1547763304,"201051344001230","174011545737251",18.89,-1.00,0,299.37,356.18,2.9,0.8,0.000,1191162.7,1191162.7,10064,0,0,0,L,1122011218,1,122.01,120.88,0002,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763349,114865.00
01/17/2019 17:15,2,0.137,ALERT,211.70,302.07,59.975,1547763304,"201051344000646","174011545737251",18.89,-1.50,0,298.47,360.38,2.6,0.6,0.000,1185840.8,1185840.8,10061,0,0,0,L,1122011218,1,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763351,114866.00
01/17/2019 17:15,2,0.131,ALERT,212.83,302.98,59.996,1547763304,"201051344000867","174011545737251",14.85,0.00,0,299.37,345.66,2.0,0.0,0.000,1187863.9,1187863.9,33898,0,0,0,L,1122011218,1,121.55,122.01,0002,-4,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763353,114867.00
01/17/2019 17:15,2,0.139,ALERT,213.51,303.28,60.001,1547763304,"201051344000633","174011545737251",14.19,-1.00,0,298.47,348.06,2.0,0.0,0.000,1186781.0,1186781.0,33947,0,0,0,L,1122011218,1,121.78,122.46,0002,-2,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763355,114868.00
01/17/2019 17:15,2,0.186,ALERT,211.70,302.07,60.001,1547763304,"201051344000955","174011545737251",21.55,-1.00,0,299.07,344.76,4.0,2.0,0.000,1204791.5,1204791.5,10055,0,0,0,L,1122011218,1,121.33,121.10,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763356,114869.00
01/17/2019 17:15,2,0.170,ALERT,212.61,302.68,59.964,1547763304,"201051344000648","174011545737251",21.25,-1.50,0,299.67,348.36,3.7,1.6,0.000,1194971.9,1194971.9,33867,0,0,0,L,1122011218,1,120.65,122.23,0002,-4,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763358,114870.00
01/17/2019 17:15,2,0.137,ALERT,212.83,303.28,60.006,1547763304,"201051344000645","174011545737251",21.17,-0.50,0,299.97,358.58,3.0,0.9,0.000,1199290.0,1199290.0,33861,0,0,0,L,1122011218,1,121.33,122.23,0002,-3,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763360,114871.00
01/17/2019 17:15,2,0.090,ALERT,212.61,303.88,60.049,1547763304,"201051344000569","174011545737251",33.36,-1.00,0,302.37,347.76,3.1,1.1,0.000,1216583.8,1216583.8,2130,0,0,0,L,1122011218,1,120.65,122.46,0002,-4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763362,114872.00
01/17/2019 17:15,2,0.236,ALERT,212.83,302.98,59.996,1547763304,"179051228000119","174011545737251",24.95,2.00,0,300.27,352.27,6.0,3.9,0.000,3091.3,3091.3,2138,0,0,0,L,46974696,1,121.10,122.68,0000,-2,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547763364,114873.00
01/17/2019 17:30,2,0.096,ALERT,212.83,304.18,59.990,1547764204,"201051344000579","174011545737251",29.92,-2.00,0,301.17,307.48,2.9,0.9,0.000,1216061.9,1216061.9,2154,0,0,0,L,1122011218,1,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1547764206,114874.00
01/17/2019 17:30,2,0.078,ALERT,211.70,301.47,60.022,1547764204,"201051344001025","174011545737251",28.80,-2.50,0,298.17,316.20,2.3,0.3,0.000,1200774.6,1200774.6,10072,0,0,0,L,1122011218,1,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764208,114875.00
01/17/2019 17:30,2,0.000,ALERT,211.93,302.37,60.022,1547764204,"201051344001093","174011545737251",0.00,-1.50,0,298.47,315.60,0.0,0.0,0.000,1192920.6,1192920.6,10055,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764210,114876.00
01/17/2019 17:30,2,0.098,ALERT,212.61,303.28,60.022,1547764204,"201051344000458","174011545737251",29.38,-0.50,0,300.57,316.50,3.0,0.9,0.000,1202364.6,1202364.6,2151,0,0,0,L,1122011218,1,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1547764212,114877.00
01/17/2019 17:30,2,0.113,ALERT,211.70,302.37,60.012,1547764204,"201051344000890","174011545737251",29.02,-1.50,0,299.67,317.70,3.4,1.3,0.000,1197118.0,1197118.0,10053,0,0,0,L,1122011218,1,122.01,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764213,114878.00
01/17/2019 17:30,2,0.000,ALERT,212.83,303.58,60.006,1547764204,"201051344000988","174011545737251",0.00,-2.50,0,297.57,306.28,0.0,0.0,0.000,937827.2,937827.2,2171,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764215,114879.00
01/17/2019 17:30,2,0.084,ALERT,212.38,302.98,60.012,1547764204,"201051344000582","174011545737251",28.73,-2.50,0,299.67,317.10,2.5,0.5,0.000,1177060.3,1177060.3,10021,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1547764217,114880.00
01/17/2019 17:30,2,0.000,ALERT,213.06,304.48,60.017,1547764204,"201051344000868","174011545737251",0.00,-2.50,0,300.87,307.48,0.0,0.0,0.000,1189145.2,1189145.2,33898,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764219,114881.00
01/17/2019 17:30,2,0.092,ALERT,213.29,304.18,60.017,1547764204,"201051344000576","174011545737251",28.33,-2.00,0,300.57,306.88,2.7,0.7,0.000,1202747.1,1202747.1,6331,0,0,0,L,1122011218,1,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1547764221,114882.00
01/17/2019 17:30,2,0.000,ALERT,212.83,303.58,60.033,1547764204,"201051344001158","174011545737251",0.00,-3.00,0,299.67,306.58,0.0,0.0,0.000,1182391.6,1182391.6,2155,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764222,114883.00
01/17/2019 17:30,2,0.064,ALERT,212.16,301.77,60.017,1547764204,"201051344000917","174011545737251",28.51,-1.00,0,297.26,315.00,1.9,0.0,0.000,1193916.6,1193916.6,10026,0,0,0,L,1122011218,1,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1547764224,114884.00
01/17/2019 17:30,2,0.000,ALERT,212.16,301.47,60.012,1547764204,"201051344000417","174011545737251",0.00,-2.50,0,298.47,316.20,0.0,0.0,0.000,968864.5,968864.5,10114,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764226,114885.00
01/17/2019 17:30,2,0.074,ALERT,212.38,302.37,60.012,1547764204,"201051344000685","174011545737251",29.18,-2.00,0,299.07,317.10,2.2,0.2,0.000,1198197.3,1198197.3,10061,0,0,0,L,1122011218,1,122.68,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1547764228,114886.00
01/17/2019 17:30,2,0.090,ALERT,212.16,301.47,60.054,1547764204,"201051344000651","174011545737251",28.80,-3.50,0,298.47,315.00,2.7,0.6,0.000,1191942.0,1191942.0,10058,0,0,0,L,1122011218,1,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1547764230,114887.00
01/17/2019 17:30,2,0.000,ALERT,212.61,304.18,60.017,1547764204,"201051344000594","174011545737251",0.00,-1.50,0,299.67,315.30,0.0,0.0,0.000,1206812.5,1206812.5,33869,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764232,114888.00
01/17/2019 17:30,2,0.000,ALERT,212.83,303.58,60.065,1547764204,"201051344000469","174011545737251",0.00,-3.50,0,298.17,306.58,0.0,0.0,0.000,1191132.2,1191132.2,2157,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764233,114889.00
01/17/2019 17:30,2,0.000,ALERT,212.16,302.37,60.006,1547764204,"201051344000585","174011545737251",0.00,-2.00,0,297.57,315.60,0.0,0.0,0.000,1206723.9,1206723.9,10094,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764235,114890.00
01/17/2019 17:30,2,0.064,ALERT,213.51,303.58,60.033,1547764204,"201051344000853","174011545737251",30.10,-2.00,0,300.87,306.88,2.0,0.0,0.000,1206992.1,1206992.1,2143,0,0,0,L,1122011218,1,121.78,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1547764237,114891.00
01/17/2019 17:30,2,0.055,ALERT,212.38,302.37,60.012,1547764204,"201051344001145","174011545737251",29.54,-2.50,0,300.57,317.70,1.7,0.0,0.000,1205689.1,1205689.1,10037,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1547764239,114892.00
01/17/2019 17:30,2,0.098,ALERT,212.16,302.07,60.017,1547764204,"201051344000438","174011545737251",29.16,-2.50,0,299.97,316.50,2.9,0.9,0.000,1199561.2,1199561.2,10062,0,0,0,L,1122011218,1,122.23,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1547764241,114893.00
01/17/2019 17:30,2,0.064,ALERT,211.70,302.37,60.012,1547764204,"201051344001135","174011545737251",28.82,-2.00,0,299.97,316.20,1.9,0.0,0.000,1187879.0,1187879.0,10040,0,0,0,L,1122011218,1,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764243,114894.00
01/17/2019 17:30,2,0.068,ALERT,212.83,303.58,60.012,1547764204,"201051344000983","174011545737251",29.28,-2.00,0,302.07,307.18,2.1,0.1,0.000,1206547.4,1206547.4,2144,0,0,0,L,1122011218,1,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1547764245,114895.00
01/17/2019 17:30,2,0.000,ALERT,212.16,301.77,60.006,1547764204,"201051344001203","174011545737251",0.00,-2.50,0,299.67,317.10,0.0,0.0,0.000,1196726.8,1196726.8,10071,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764246,114896.00
01/17/2019 17:30,2,0.072,ALERT,211.93,302.37,60.006,1547764204,"201051344001230","174011545737251",28.19,-2.50,0,300.27,317.40,2.1,0.1,0.000,1191162.8,1191162.8,10066,0,0,0,L,1122011218,1,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764248,114897.00
01/17/2019 17:30,2,0.055,ALERT,211.48,301.77,60.012,1547764204,"201051344000646","174011545737251",27.75,-3.00,0,299.67,315.90,1.6,0.0,0.000,1185840.8,1185840.8,10063,0,0,0,L,1122011218,1,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764250,114898.00
01/17/2019 17:30,2,0.000,ALERT,212.83,302.68,60.012,1547764204,"201051344000867","174011545737251",0.00,-0.50,0,300.87,306.88,0.0,0.0,0.000,1187864.0,1187864.0,33900,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764252,114899.00
01/17/2019 17:30,2,0.000,ALERT,213.29,302.98,59.996,1547764204,"201051344000633","174011545737251",0.00,-2.00,0,299.97,315.30,0.0,0.0,0.000,1186781.1,1186781.1,33949,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764254,114900.00
01/17/2019 17:30,2,0.100,ALERT,211.48,302.07,60.012,1547764204,"201051344000955","174011545737251",29.02,-2.50,0,299.97,316.20,3.0,0.9,0.000,1204791.7,1204791.7,10057,0,0,0,L,1122011218,1,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1547764256,114901.00
01/17/2019 17:30,2,0.000,ALERT,212.83,302.68,60.012,1547764204,"201051344000648","174011545737251",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,1194972.2,1194972.2,33869,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764257,114902.00
01/17/2019 17:30,2,0.000,ALERT,213.06,302.98,60.038,1547764204,"201051344000645","174011545737251",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,1199290.0,1199290.0,33863,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764259,114903.00
01/17/2019 17:30,2,0.090,ALERT,212.61,303.88,60.017,1547764204,"201051344000569","174011545737251",30.18,-2.00,0,302.07,341.15,2.8,0.7,0.000,1216584.1,1216584.1,2132,0,0,0,L,1122011218,1,120.88,122.23,0100,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1547764261,114904.00
01/17/2019 17:30,2,0.123,ALERT,213.06,302.68,60.043,1547764204,"179051228000119","174011545737251",29.08,0.50,0,300.27,306.28,3.6,1.6,0.000,3091.9,3091.9,2140,0,0,0,L,46974696,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547764263,114905.00
01/17/2019 17:45,2,0.000,ALERT,212.16,302.68,59.996,1547765104,"201051344000579","174011545737251",0.00,-2.50,0,301.47,307.18,0.0,0.0,0.000,1216061.9,1216061.9,2156,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1547765106,114906.00
01/17/2019 17:45,2,0.000,ALERT,211.03,300.27,59.990,1547765104,"201051344001025","174011545737251",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,1200774.6,1200774.6,10074,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1547765108,114907.00
01/17/2019 17:45,2,0.000,ALERT,211.25,301.47,60.001,1547765104,"201051344001093","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1192920.6,1192920.6,10057,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765110,114908.00
01/17/2019 17:45,2,0.000,ALERT,211.93,302.37,59.990,1547765104,"201051344000458","174011545737251",0.00,-1.50,0,300.57,307.18,0.0,0.0,0.000,1202364.6,1202364.6,2153,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1547765112,114909.00
01/17/2019 17:45,2,0.000,ALERT,211.25,301.77,60.017,1547765104,"201051344000890","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1197118.1,1197118.1,10055,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1547765113,114910.00
01/17/2019 17:45,2,0.000,ALERT,211.70,302.07,60.001,1547765104,"201051344000988","174011545737251",0.00,-3.00,0,298.47,305.68,0.0,0.0,0.000,937827.2,937827.2,2173,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765115,114911.00
01/17/2019 17:45,2,0.000,ALERT,211.93,302.37,59.990,1547765104,"201051344000582","174011545737251",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,1177060.3,1177060.3,10023,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1547765117,114912.00
01/17/2019 17:45,2,0.000,ALERT,211.93,303.28,60.001,1547765104,"201051344000868","174011545737251",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,1189145.2,1189145.2,33900,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765119,114913.00
01/17/2019 17:45,2,0.000,ALERT,212.61,302.98,59.996,1547765104,"201051344000576","174011545737251",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,1202747.1,1202747.1,6333,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1547765121,114914.00
01/17/2019 17:45,2,0.000,ALERT,212.16,302.37,60.001,1547765104,"201051344001158","174011545737251",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,1182391.6,1182391.6,2157,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547765122,114915.00
01/17/2019 17:45,2,0.000,ALERT,211.48,300.87,60.001,1547765104,"201051344000917","174011545737251",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,1193916.6,1193916.6,10028,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1547765124,114916.00
01/17/2019 17:45,2,0.000,ALERT,211.48,301.17,60.006,1547765104,"201051344000417","174011545737251",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,968864.5,968864.5,10116,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547765126,114917.00
01/17/2019 17:45,2,0.000,ALERT,211.70,301.17,60.038,1547765104,"201051344000685","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1198197.3,1198197.3,10063,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1547765128,114918.00
01/17/2019 17:45,2,0.000,ALERT,211.48,300.87,60.022,1547765104,"201051344000651","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1191942.0,1191942.0,10060,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1547765130,114919.00
01/17/2019 17:45,2,0.000,ALERT,211.70,302.98,60.001,1547765104,"201051344000594","174011545737251",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,1206812.5,1206812.5,33871,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765132,114920.00
01/17/2019 17:45,2,0.000,ALERT,212.16,302.37,60.001,1547765104,"201051344000469","174011545737251",0.00,-4.00,0,299.97,305.98,0.0,0.0,0.000,1191132.2,1191132.2,2159,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547765133,114921.00
01/17/2019 17:45,2,0.000,ALERT,211.48,301.47,59.996,1547765104,"201051344000585","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1206723.9,1206723.9,10096,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765135,114922.00
01/17/2019 17:45,2,0.000,ALERT,212.61,302.07,60.001,1547765104,"201051344000853","174011545737251",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,1206992.1,1206992.1,2145,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1547765137,114923.00
01/17/2019 17:45,2,0.000,ALERT,211.48,301.47,60.006,1547765104,"201051344001145","174011545737251",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,1205689.1,1205689.1,10039,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1547765139,114924.00
01/17/2019 17:45,2,0.000,ALERT,211.25,300.87,60.012,1547765104,"201051344000438","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1199561.3,1199561.3,10064,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1547765141,114925.00
01/17/2019 17:45,2,0.000,ALERT,211.03,301.47,60.028,1547765104,"201051344001135","174011545737251",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,1187879.0,1187879.0,10042,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1547765142,114926.00
01/17/2019 17:45,2,0.000,ALERT,211.93,302.37,59.964,1547765104,"201051344000983","174011545737251",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,1206547.4,1206547.4,2146,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1547765144,114927.00
01/17/2019 17:45,2,0.000,ALERT,211.25,301.17,60.049,1547765104,"201051344001203","174011545737251",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,1196726.8,1196726.8,10073,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765146,114928.00
01/17/2019 17:45,2,0.000,ALERT,211.25,301.47,60.012,1547765104,"201051344001230","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1191162.8,1191162.8,10068,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1547765148,114929.00
01/17/2019 17:45,2,0.000,ALERT,211.03,301.17,60.017,1547765104,"201051344000646","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1185840.8,1185840.8,10065,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547765150,114930.00
01/17/2019 17:45,2,0.000,ALERT,212.16,301.77,60.022,1547765104,"201051344000867","174011545737251",0.00,-2.50,0,299.97,306.58,0.0,0.0,0.000,1187864.0,1187864.0,33902,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765152,114931.00
01/17/2019 17:45,2,0.000,ALERT,212.61,302.07,60.017,1547765104,"201051344000633","174011545737251",0.00,-3.00,0,299.37,305.68,0.0,0.0,0.000,1186781.1,1186781.1,33951,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765153,114932.00
