ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 17:45,2,0.000,ALERT,210.80,301.17,60.028,1547765104,"201051344000955","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1204791.8,1204791.8,10059,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1547765155,114933.00
01/17/2019 17:45,2,0.000,ALERT,211.93,301.47,60.022,1547765104,"201051344000648","174011545737251",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,1194972.2,1194972.2,33871,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765157,114934.00
01/17/2019 17:45,2,0.000,ALERT,212.38,302.07,60.012,1547765104,"201051344000645","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1199290.0,1199290.0,33865,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547765159,114935.00
01/17/2019 17:45,2,0.000,ALERT,211.93,302.98,60.033,1547765104,"201051344000569","174011545737251",0.00,-3.00,0,301.47,307.18,0.0,0.0,0.000,1216584.1,1216584.1,2134,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1547765161,114936.00
01/17/2019 17:45,2,0.000,ALERT,212.16,301.77,59.990,1547765104,"179051228000119","174011545737251",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,3091.9,3091.9,2142,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547765162,114937.00
01/17/2019 18:00,2,0.000,ALERT,212.16,303.58,60.033,1547766004,"201051344000579","174011545737251",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,1216061.9,1216061.9,2158,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766006,114938.00
01/17/2019 18:00,2,0.000,ALERT,210.57,300.27,60.033,1547766004,"201051344001025","174011545737251",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,1200774.6,1200774.6,10076,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766008,114939.00
01/17/2019 18:00,2,0.000,ALERT,210.80,300.87,60.043,1547766004,"201051344001093","174011545737251",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,1192920.6,1192920.6,10059,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766010,114940.00
01/17/2019 18:00,2,0.000,ALERT,211.93,302.68,60.038,1547766004,"201051344000458","174011545737251",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,1202364.6,1202364.6,2155,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766012,114941.00
01/17/2019 18:00,2,0.000,ALERT,210.80,301.17,60.033,1547766004,"201051344000890","174011545737251",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,1197118.1,1197118.1,10057,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766014,114942.00
01/17/2019 18:00,2,0.000,ALERT,211.93,302.68,60.022,1547766004,"201051344000988","174011545737251",0.00,-3.50,0,296.96,304.78,0.0,0.0,0.000,937827.2,937827.2,2175,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766015,114943.00
01/17/2019 18:00,2,0.000,ALERT,211.25,301.77,60.022,1547766004,"201051344000582","174011545737251",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,1177060.3,1177060.3,10025,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766017,114944.00
01/17/2019 18:00,2,0.000,ALERT,212.16,302.98,60.038,1547766004,"201051344000868","174011545737251",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,1189145.2,1189145.2,33902,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766019,114945.00
01/17/2019 18:00,2,0.000,ALERT,212.61,303.28,60.065,1547766004,"201051344000576","174011545737251",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,1202747.1,1202747.1,6335,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766021,114946.00
01/17/2019 18:00,2,0.000,ALERT,212.16,302.68,60.043,1547766004,"201051344001158","174011545737251",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,1182391.6,1182391.6,2159,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766023,114947.00
01/17/2019 18:00,2,0.000,ALERT,211.03,300.27,60.043,1547766004,"201051344000917","174011545737251",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,1193916.6,1193916.6,10030,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766025,114948.00
01/17/2019 18:00,2,0.000,ALERT,211.25,300.27,60.043,1547766004,"201051344000417","174011545737251",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,968864.5,968864.5,10118,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766027,114949.00
01/17/2019 18:00,2,0.000,ALERT,211.48,300.87,60.038,1547766004,"201051344000685","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1198197.3,1198197.3,10065,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766028,114950.00
01/17/2019 18:00,2,0.000,ALERT,211.03,300.27,60.033,1547766004,"201051344000651","174011545737251",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,1191942.0,1191942.0,10062,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766030,114951.00
01/17/2019 18:00,2,0.000,ALERT,211.93,303.28,60.033,1547766004,"201051344000594","174011545737251",0.00,-3.50,0,299.37,305.38,0.0,0.0,0.000,1206812.5,1206812.5,33873,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766032,114952.00
01/17/2019 18:00,2,0.000,ALERT,212.38,302.98,60.043,1547766004,"201051344000469","174011545737251",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,1191132.2,1191132.2,2161,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766034,114953.00
01/17/2019 18:00,2,0.000,ALERT,211.03,300.87,60.033,1547766004,"201051344000585","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1206723.9,1206723.9,10098,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766036,114954.00
01/17/2019 18:00,2,0.000,ALERT,212.83,302.68,60.033,1547766004,"201051344000853","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1206992.1,1206992.1,2147,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547766038,114955.00
01/17/2019 18:00,2,0.000,ALERT,211.25,301.17,60.038,1547766004,"201051344001145","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1205689.1,1205689.1,10041,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766040,114956.00
01/17/2019 18:00,2,0.000,ALERT,210.80,300.87,60.043,1547766004,"201051344000438","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1199561.3,1199561.3,10066,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766042,114957.00
01/17/2019 18:00,2,0.000,ALERT,210.57,300.87,60.017,1547766004,"201051344001135","174011545737251",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,1187879.0,1187879.0,10044,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547766044,114958.00
01/17/2019 18:00,2,0.000,ALERT,212.16,302.68,60.033,1547766004,"201051344000983","174011545737251",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,1206547.4,1206547.4,2148,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766046,114959.00
01/17/2019 18:00,2,0.000,ALERT,211.03,300.27,60.038,1547766004,"201051344001203","174011545737251",0.00,-4.00,0,297.26,304.48,0.0,0.0,0.000,1196726.8,1196726.8,10075,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766047,114960.00
01/17/2019 18:00,2,0.000,ALERT,210.80,301.17,60.033,1547766004,"201051344001230","174011545737251",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,1191162.8,1191162.8,10070,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547766049,114961.00
01/17/2019 18:00,2,0.000,ALERT,210.57,300.87,60.038,1547766004,"201051344000646","174011545737251",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,1185840.8,1185840.8,10067,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766051,114962.00
01/17/2019 18:00,2,0.000,ALERT,212.38,302.07,60.022,1547766004,"201051344000867","174011545737251",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,1187864.0,1187864.0,33904,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766053,114963.00
01/17/2019 18:00,2,0.000,ALERT,212.61,302.07,60.038,1547766004,"201051344000633","174011545737251",0.00,-3.50,0,297.87,304.48,0.0,0.0,0.000,1186781.1,1186781.1,33953,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766055,114964.00
01/17/2019 18:00,2,0.000,ALERT,210.35,300.57,60.049,1547766004,"201051344000955","174011545737251",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,1204791.8,1204791.8,10061,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766057,114965.00
01/17/2019 18:00,2,0.000,ALERT,212.16,302.07,60.038,1547766004,"201051344000648","174011545737251",0.00,-4.00,0,299.07,305.08,0.0,0.0,0.000,1194972.2,1194972.2,33873,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766058,114966.00
01/17/2019 18:00,2,0.000,ALERT,212.38,302.07,60.043,1547766004,"201051344000645","174011545737251",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,1199290.0,1199290.0,33867,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766060,114967.00
01/17/2019 18:00,2,0.000,ALERT,212.16,303.58,60.043,1547766004,"201051344000569","174011545737251",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,1216584.1,1216584.1,2136,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766062,114968.00
01/17/2019 18:00,2,0.000,ALERT,212.38,302.07,60.038,1547766004,"179051228000119","174011545737251",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,3091.9,3091.9,2144,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547766064,114969.00
01/17/2019 18:15,2,0.000,ALERT,211.70,302.37,60.054,1547766904,"201051344000579","174011545737251",0.00,-4.00,0,299.97,306.28,0.0,0.0,0.000,1216061.9,1216061.9,2160,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766906,114970.00
01/17/2019 18:15,2,0.000,ALERT,210.57,299.97,60.006,1547766904,"201051344001025","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1200774.6,1200774.6,10078,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766908,114971.00
01/17/2019 18:15,2,0.000,ALERT,210.57,300.57,60.001,1547766904,"201051344001093","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1192920.6,1192920.6,10061,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766910,114972.00
01/17/2019 18:15,2,0.000,ALERT,211.48,301.47,60.001,1547766904,"201051344000458","174011545737251",0.00,-2.50,0,299.07,306.28,0.0,0.0,0.000,1202364.6,1202364.6,2157,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766912,114973.00
01/17/2019 18:15,2,0.000,ALERT,210.57,301.17,59.996,1547766904,"201051344000890","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1197118.1,1197118.1,10059,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766914,114974.00
01/17/2019 18:15,2,0.000,ALERT,211.70,301.47,60.017,1547766904,"201051344000988","174011545737251",0.00,-3.50,0,296.66,305.08,0.0,0.0,0.000,937827.2,937827.2,2177,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547766915,114975.00
01/17/2019 18:15,2,0.000,ALERT,211.25,301.77,60.012,1547766904,"201051344000582","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1177060.3,1177060.3,10027,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766917,114976.00
01/17/2019 18:15,2,0.000,ALERT,211.70,302.07,60.017,1547766904,"201051344000868","174011545737251",0.00,-4.00,0,299.97,306.28,0.0,0.0,0.000,1189145.2,1189145.2,33904,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766919,114977.00
01/17/2019 18:15,2,0.000,ALERT,212.16,302.07,60.028,1547766904,"201051344000576","174011545737251",0.00,-4.00,0,299.37,305.98,0.0,0.0,0.000,1202747.1,1202747.1,6337,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766921,114978.00
01/17/2019 18:15,2,0.000,ALERT,211.70,301.47,60.065,1547766904,"201051344001158","174011545737251",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,1182391.6,1182391.6,2161,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547766923,114979.00
01/17/2019 18:15,2,0.000,ALERT,210.80,300.27,60.033,1547766904,"201051344000917","174011545737251",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,1193916.6,1193916.6,10032,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547766925,114980.00
01/17/2019 18:15,2,0.000,ALERT,211.03,300.27,60.028,1547766904,"201051344000417","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,968864.5,968864.5,10120,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766926,114981.00
01/17/2019 18:15,2,0.000,ALERT,211.03,300.87,60.022,1547766904,"201051344000685","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1198197.3,1198197.3,10067,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547766928,114982.00
01/17/2019 18:15,2,0.000,ALERT,211.03,300.27,60.033,1547766904,"201051344000651","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1191942.0,1191942.0,10064,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766930,114983.00
01/17/2019 18:15,2,0.000,ALERT,211.48,302.07,60.038,1547766904,"201051344000594","174011545737251",0.00,-4.00,0,298.77,305.68,0.0,0.0,0.000,1206812.5,1206812.5,33875,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547766932,114984.00
01/17/2019 18:15,2,0.000,ALERT,211.93,301.47,60.033,1547766904,"201051344000469","174011545737251",0.00,-5.50,0,298.47,305.08,0.0,0.0,0.000,1191132.2,1191132.2,2163,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766934,114985.00
01/17/2019 18:15,2,0.000,ALERT,211.03,301.17,60.022,1547766904,"201051344000585","174011545737251",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,1206723.9,1206723.9,10100,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766935,114986.00
01/17/2019 18:15,2,0.000,ALERT,212.38,301.77,60.075,1547766904,"201051344000853","174011545737251",0.00,-4.00,0,299.07,305.68,0.0,0.0,0.000,1206992.1,1206992.1,2149,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766937,114987.00
01/17/2019 18:15,2,0.000,ALERT,211.03,301.17,60.028,1547766904,"201051344001145","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1205689.1,1205689.1,10043,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766939,114988.00
01/17/2019 18:15,2,0.000,ALERT,210.80,300.87,60.038,1547766904,"201051344000438","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1199561.3,1199561.3,10068,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547766941,114989.00
01/17/2019 18:15,2,0.000,ALERT,210.35,300.87,60.028,1547766904,"201051344001135","174011545737251",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,1187879.0,1187879.0,10046,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766943,114990.00
01/17/2019 18:15,2,0.000,ALERT,211.93,302.07,60.059,1547766904,"201051344000983","174011545737251",0.00,-4.00,0,299.37,305.98,0.0,0.0,0.000,1206547.4,1206547.4,2150,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766945,114991.00
01/17/2019 18:15,2,0.000,ALERT,211.03,300.57,60.043,1547766904,"201051344001203","174011545737251",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,1196726.8,1196726.8,10077,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766947,114992.00
01/17/2019 18:15,2,0.000,ALERT,210.80,301.47,60.038,1547766904,"201051344001230","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1191162.8,1191162.8,10072,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766948,114993.00
01/17/2019 18:15,2,0.000,ALERT,210.57,301.17,60.054,1547766904,"201051344000646","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1185840.8,1185840.8,10069,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766950,114994.00
01/17/2019 18:15,2,0.000,ALERT,212.16,301.47,60.043,1547766904,"201051344000867","174011545737251",0.00,-3.00,0,298.47,305.68,0.0,0.0,0.000,1187864.0,1187864.0,33906,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766952,114995.00
01/17/2019 18:15,2,0.000,ALERT,212.38,301.77,60.043,1547766904,"201051344000633","174011545737251",0.00,-4.00,0,297.57,305.08,0.0,0.0,0.000,1186781.1,1186781.1,33955,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766954,114996.00
01/17/2019 18:15,2,0.000,ALERT,210.35,301.17,60.038,1547766904,"201051344000955","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1204791.8,1204791.8,10063,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766956,114997.00
01/17/2019 18:15,2,0.000,ALERT,211.93,301.17,60.043,1547766904,"201051344000648","174011545737251",0.00,-5.00,0,298.47,305.38,0.0,0.0,0.000,1194972.2,1194972.2,33875,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766957,114998.00
01/17/2019 18:15,2,0.000,ALERT,212.38,302.07,60.038,1547766904,"201051344000645","174011545737251",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,1199290.0,1199290.0,33869,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766959,114999.00
01/17/2019 18:15,2,0.000,ALERT,211.70,302.07,60.065,1547766904,"201051344000569","174011545737251",0.00,-4.00,0,299.97,306.58,0.0,0.0,0.000,1216584.1,1216584.1,2138,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547766961,115000.00
01/17/2019 18:15,2,0.000,ALERT,211.93,300.87,60.043,1547766904,"179051228000119","174011545737251",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,3091.9,3091.9,2146,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547766963,115001.00
01/17/2019 18:30,2,0.000,ALERT,211.70,303.58,60.017,1547767804,"201051344000579","174011545737251",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,1216061.9,1216061.9,2162,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767806,115002.00
01/17/2019 18:30,2,0.000,ALERT,210.80,299.67,60.006,1547767804,"201051344001025","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1200774.6,1200774.6,10080,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547767808,115003.00
01/17/2019 18:30,2,0.000,ALERT,210.80,300.27,60.012,1547767804,"201051344001093","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1192920.6,1192920.6,10063,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767809,115004.00
01/17/2019 18:30,2,0.000,ALERT,211.70,302.98,60.012,1547767804,"201051344000458","174011545737251",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,1202364.6,1202364.6,2159,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767811,115005.00
01/17/2019 18:30,2,0.000,ALERT,210.80,300.87,59.985,1547767804,"201051344000890","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1197118.1,1197118.1,10061,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547767813,115006.00
01/17/2019 18:30,2,0.000,ALERT,211.48,302.68,60.022,1547767804,"201051344000988","174011545737251",0.00,-4.00,0,296.96,304.18,0.0,0.0,0.000,937827.2,937827.2,2179,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767815,115007.00
01/17/2019 18:30,2,0.000,ALERT,211.48,301.47,60.012,1547767804,"201051344000582","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1177060.3,1177060.3,10029,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547767817,115008.00
01/17/2019 18:30,2,0.000,ALERT,211.93,303.88,60.017,1547767804,"201051344000868","174011545737251",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,1189145.2,1189145.2,33906,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767818,115009.00
01/17/2019 18:30,2,0.000,ALERT,212.38,303.58,60.006,1547767804,"201051344000576","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1202747.1,1202747.1,6339,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547767820,115010.00
01/17/2019 18:30,2,0.000,ALERT,212.16,302.98,60.006,1547767804,"201051344001158","174011545737251",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,1182391.6,1182391.6,2163,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767822,115011.00
01/17/2019 18:30,2,0.000,ALERT,211.25,300.27,60.006,1547767804,"201051344000917","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1193916.6,1193916.6,10034,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547767824,115012.00
01/17/2019 18:30,2,0.000,ALERT,211.25,300.27,60.006,1547767804,"201051344000417","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,968864.5,968864.5,10122,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767826,115013.00
01/17/2019 18:30,2,0.000,ALERT,211.48,300.57,60.006,1547767804,"201051344000685","174011545737251",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,1198197.3,1198197.3,10069,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767828,115014.00
01/17/2019 18:30,2,0.000,ALERT,211.25,299.97,60.006,1547767804,"201051344000651","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1191942.0,1191942.0,10066,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767830,115015.00
01/17/2019 18:30,2,0.000,ALERT,211.70,303.58,60.012,1547767804,"201051344000594","174011545737251",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,1206812.5,1206812.5,33877,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767832,115016.00
01/17/2019 18:30,2,0.000,ALERT,211.93,302.98,60.012,1547767804,"201051344000469","174011545737251",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,1191132.2,1191132.2,2165,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767833,115017.00
01/17/2019 18:30,2,0.000,ALERT,211.25,300.87,59.964,1547767804,"201051344000585","174011545737251",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,1206723.9,1206723.9,10102,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767835,115018.00
01/17/2019 18:30,2,0.000,ALERT,212.61,303.28,59.969,1547767804,"201051344000853","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1206992.1,1206992.1,2151,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547767837,115019.00
01/17/2019 18:30,2,0.000,ALERT,211.48,301.17,60.006,1547767804,"201051344001145","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1205689.1,1205689.1,10045,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767839,115020.00
01/17/2019 18:30,2,0.000,ALERT,211.25,300.87,60.022,1547767804,"201051344000438","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1199561.3,1199561.3,10070,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767841,115021.00
01/17/2019 18:30,2,0.000,ALERT,210.80,300.87,60.033,1547767804,"201051344001135","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,1187879.0,1187879.0,10048,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767843,115022.00
01/17/2019 18:30,2,0.000,ALERT,212.16,303.88,60.001,1547767804,"201051344000983","174011545737251",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,1206547.4,1206547.4,2152,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767845,115023.00
01/17/2019 18:30,2,0.000,ALERT,211.25,300.57,60.038,1547767804,"201051344001203","174011545737251",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,1196726.8,1196726.8,10079,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767846,115024.00
01/17/2019 18:30,2,0.000,ALERT,211.03,300.87,60.012,1547767804,"201051344001230","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1191162.8,1191162.8,10074,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767848,115025.00
01/17/2019 18:30,2,0.000,ALERT,210.80,300.87,60.049,1547767804,"201051344000646","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1185840.8,1185840.8,10071,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767850,115026.00
01/17/2019 18:30,2,0.000,ALERT,212.38,303.28,60.017,1547767804,"201051344000867","174011545737251",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,1187864.0,1187864.0,33908,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767852,115027.00
01/17/2019 18:30,2,0.000,ALERT,212.83,303.58,60.043,1547767804,"201051344000633","174011545737251",0.00,-5.00,0,298.17,304.48,0.0,0.0,0.000,1186781.1,1186781.1,33957,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767854,115028.00
01/17/2019 18:30,2,0.000,ALERT,210.57,300.57,60.012,1547767804,"201051344000955","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1204791.8,1204791.8,10065,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767855,115029.00
01/17/2019 18:30,2,0.000,ALERT,212.16,303.28,60.054,1547767804,"201051344000648","174011545737251",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,1194972.2,1194972.2,33877,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767857,115030.00
01/17/2019 18:30,2,0.000,ALERT,212.61,303.88,60.022,1547767804,"201051344000645","174011545737251",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,1199290.0,1199290.0,33871,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767859,115031.00
01/17/2019 18:30,2,0.000,ALERT,212.16,304.78,60.001,1547767804,"201051344000569","174011545737251",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,1216584.1,1216584.1,2140,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547767861,115032.00
01/17/2019 18:30,2,0.000,ALERT,212.38,303.58,60.065,1547767804,"179051228000119","174011545737251",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,3091.9,3091.9,2148,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547767863,115033.00
01/17/2019 18:45,2,0.000,ALERT,211.93,302.68,60.006,1547768704,"201051344000579","174011545737251",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,1216061.9,1216061.9,2164,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768706,115034.00
01/17/2019 18:45,2,0.000,ALERT,210.57,300.27,59.959,1547768704,"201051344001025","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1200774.6,1200774.6,10082,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768708,115035.00
01/17/2019 18:45,2,0.000,ALERT,210.80,301.17,60.049,1547768704,"201051344001093","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1192920.6,1192920.6,10065,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768709,115036.00
01/17/2019 18:45,2,0.000,ALERT,211.93,302.07,60.012,1547768704,"201051344000458","174011545737251",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,1202364.6,1202364.6,2161,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768711,115037.00
01/17/2019 18:45,2,0.000,ALERT,210.80,301.47,59.990,1547768704,"201051344000890","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1197118.1,1197118.1,10063,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768713,115038.00
01/17/2019 18:45,2,0.000,ALERT,211.93,302.37,60.012,1547768704,"201051344000988","174011545737251",0.00,-4.00,0,297.87,304.78,0.0,0.0,0.000,937827.2,937827.2,2181,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768715,115039.00
01/17/2019 18:45,2,0.000,ALERT,211.25,302.07,60.012,1547768704,"201051344000582","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1177060.3,1177060.3,10031,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768717,115040.00
01/17/2019 18:45,2,0.000,ALERT,212.16,302.98,60.049,1547768704,"201051344000868","174011545737251",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,1189145.2,1189145.2,33908,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768718,115041.00
01/17/2019 18:45,2,0.000,ALERT,212.61,302.98,60.001,1547768704,"201051344000576","174011545737251",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,1202747.1,1202747.1,6341,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768720,115042.00
01/17/2019 18:45,2,0.000,ALERT,212.16,302.37,60.012,1547768704,"201051344001158","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1182391.6,1182391.6,2165,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768722,115043.00
01/17/2019 18:45,2,0.000,ALERT,211.03,300.87,60.001,1547768704,"201051344000917","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1193916.6,1193916.6,10036,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768724,115044.00
01/17/2019 18:45,2,0.000,ALERT,211.03,300.87,60.012,1547768704,"201051344000417","174011545737251",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,968864.5,968864.5,10124,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768726,115045.00
01/17/2019 18:45,2,0.000,ALERT,211.25,301.17,60.033,1547768704,"201051344000685","174011545737251",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,1198197.3,1198197.3,10071,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768728,115046.00
01/17/2019 18:45,2,0.000,ALERT,211.03,300.57,60.017,1547768704,"201051344000651","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1191942.0,1191942.0,10068,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768729,115047.00
01/17/2019 18:45,2,0.000,ALERT,211.70,302.98,60.017,1547768704,"201051344000594","174011545737251",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,1206812.5,1206812.5,33879,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768731,115048.00
01/17/2019 18:45,2,0.000,ALERT,212.16,302.68,60.012,1547768704,"201051344000469","174011545737251",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,1191132.2,1191132.2,2167,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768733,115049.00
01/17/2019 18:45,2,0.000,ALERT,211.03,301.47,60.028,1547768704,"201051344000585","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1206723.9,1206723.9,10104,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768735,115050.00
01/17/2019 18:45,2,0.000,ALERT,212.83,302.68,60.017,1547768704,"201051344000853","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,1206992.1,1206992.1,2153,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768737,115051.00
01/17/2019 18:45,2,0.000,ALERT,211.03,301.17,60.012,1547768704,"201051344001145","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1205689.1,1205689.1,10047,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768739,115052.00
01/17/2019 18:45,2,0.000,ALERT,210.80,301.17,60.017,1547768704,"201051344000438","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1199561.3,1199561.3,10072,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768740,115053.00
01/17/2019 18:45,2,0.000,ALERT,210.35,300.87,59.990,1547768704,"201051344001135","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1187879.0,1187879.0,10050,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768742,115054.00
01/17/2019 18:45,2,0.000,ALERT,211.93,302.68,60.017,1547768704,"201051344000983","174011545737251",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,1206547.4,1206547.4,2154,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768744,115055.00
01/17/2019 18:45,2,0.000,ALERT,210.80,300.57,59.975,1547768704,"201051344001203","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1196726.8,1196726.8,10081,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768746,115056.00
01/17/2019 18:45,2,0.000,ALERT,210.80,301.77,60.059,1547768704,"201051344001230","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1191162.8,1191162.8,10076,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768748,115057.00
01/17/2019 18:45,2,0.000,ALERT,210.57,300.87,60.028,1547768704,"201051344000646","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1185840.8,1185840.8,10073,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768749,115058.00
01/17/2019 18:45,2,0.000,ALERT,212.38,302.07,60.033,1547768704,"201051344000867","174011545737251",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,1187864.0,1187864.0,33910,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768751,115059.00
01/17/2019 18:45,2,0.000,ALERT,212.83,302.07,60.022,1547768704,"201051344000633","174011545737251",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,1186781.1,1186781.1,33959,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768753,115060.00
01/17/2019 18:45,2,0.000,ALERT,210.35,301.47,60.017,1547768704,"201051344000955","174011545737251",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,1204791.8,1204791.8,10067,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768755,115061.00
01/17/2019 18:45,2,0.000,ALERT,212.16,301.77,60.012,1547768704,"201051344000648","174011545737251",0.00,-6.00,0,299.67,305.68,0.0,0.0,0.000,1194972.2,1194972.2,33879,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768757,115062.00
01/17/2019 18:45,2,0.000,ALERT,212.61,302.07,60.022,1547768704,"201051344000645","174011545737251",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,1199290.0,1199290.0,33873,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547768758,115063.00
01/17/2019 18:45,2,0.000,ALERT,212.16,303.28,60.022,1547768704,"201051344000569","174011545737251",0.00,-5.00,0,300.87,306.58,0.0,0.0,0.000,1216584.1,1216584.1,2142,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547768760,115064.00
01/17/2019 18:45,2,0.000,ALERT,212.38,301.77,60.022,1547768704,"179051228000119","174011545737251",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,3091.9,3091.9,2150,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547768762,115065.00
01/17/2019 19:00,2,0.000,ALERT,212.16,302.98,60.022,1547769604,"201051344000579","174011545737251",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,1216061.9,1216061.9,2166,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547769606,115066.00
01/17/2019 19:00,2,0.000,ALERT,210.80,300.57,60.028,1547769604,"201051344001025","174011545737251",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,1200774.6,1200774.6,10084,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769607,115067.00
01/17/2019 19:00,2,0.000,ALERT,211.03,301.47,59.959,1547769604,"201051344001093","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1192920.6,1192920.6,10067,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769609,115068.00
01/17/2019 19:00,2,0.000,ALERT,212.16,302.37,59.980,1547769604,"201051344000458","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1202364.6,1202364.6,2163,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769611,115069.00
01/17/2019 19:00,2,0.000,ALERT,210.80,302.07,60.017,1547769604,"201051344000890","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1197118.1,1197118.1,10065,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769613,115070.00
01/17/2019 19:00,2,0.000,ALERT,211.93,302.07,60.043,1547769604,"201051344000988","174011545737251",0.00,-5.00,0,297.87,304.48,0.0,0.0,0.000,937827.2,937827.2,2183,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769615,115071.00
01/17/2019 19:00,2,0.000,ALERT,211.48,302.68,60.006,1547769604,"201051344000582","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1177060.3,1177060.3,10033,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547769617,115072.00
01/17/2019 19:00,2,0.000,ALERT,212.16,303.28,60.001,1547769604,"201051344000868","174011545737251",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,1189145.2,1189145.2,33910,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769618,115073.00
01/17/2019 19:00,2,0.000,ALERT,212.61,303.28,60.012,1547769604,"201051344000576","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1202747.1,1202747.1,6343,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769620,115074.00
01/17/2019 19:00,2,0.000,ALERT,212.38,302.37,60.006,1547769604,"201051344001158","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1182391.6,1182391.6,2167,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769622,115075.00
01/17/2019 19:00,2,0.000,ALERT,211.03,301.17,60.017,1547769604,"201051344000917","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1193916.6,1193916.6,10038,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547769624,115076.00
