ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 19:00,2,0.000,ALERT,211.25,301.47,60.012,1547769604,"201051344000417","174011545737251",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,968864.5,968864.5,10126,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769626,115077.00
01/17/2019 19:00,2,0.000,ALERT,211.25,301.77,60.022,1547769604,"201051344000685","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1198197.3,1198197.3,10073,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547769627,115078.00
01/17/2019 19:00,2,0.000,ALERT,211.03,300.87,59.964,1547769604,"201051344000651","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1191942.0,1191942.0,10070,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769629,115079.00
01/17/2019 19:00,2,0.000,ALERT,211.93,302.98,60.017,1547769604,"201051344000594","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1206812.5,1206812.5,33881,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769631,115080.00
01/17/2019 19:00,2,0.000,ALERT,212.38,302.68,60.043,1547769604,"201051344000469","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1191132.2,1191132.2,2169,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769634,115081.00
01/17/2019 19:00,2,0.000,ALERT,211.25,302.07,60.017,1547769604,"201051344000585","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1206723.9,1206723.9,10106,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769636,115082.00
01/17/2019 19:00,2,0.000,ALERT,212.83,302.68,60.017,1547769604,"201051344000853","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1206992.1,1206992.1,2155,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769638,115083.00
01/17/2019 19:00,2,0.000,ALERT,211.25,302.07,60.012,1547769604,"201051344001145","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1205689.1,1205689.1,10049,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769639,115084.00
01/17/2019 19:00,2,0.000,ALERT,211.25,301.77,60.054,1547769604,"201051344000438","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1199561.3,1199561.3,10074,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547769641,115085.00
01/17/2019 19:00,2,0.000,ALERT,210.80,301.77,60.022,1547769604,"201051344001135","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1187879.0,1187879.0,10052,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769643,115086.00
01/17/2019 19:00,2,0.000,ALERT,212.38,302.68,60.022,1547769604,"201051344000983","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1206547.4,1206547.4,2156,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769645,115087.00
01/17/2019 19:00,2,0.000,ALERT,211.25,301.47,60.017,1547769604,"201051344001203","174011545737251",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,1196726.8,1196726.8,10083,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769647,115088.00
01/17/2019 19:00,2,0.000,ALERT,211.03,302.37,60.001,1547769604,"201051344001230","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1191162.8,1191162.8,10078,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769649,115089.00
01/17/2019 19:00,2,0.000,ALERT,211.03,302.07,60.028,1547769604,"201051344000646","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1185840.8,1185840.8,10075,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769650,115090.00
01/17/2019 19:00,2,0.000,ALERT,212.61,302.37,60.022,1547769604,"201051344000867","174011545737251",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,1187864.0,1187864.0,33912,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769652,115091.00
01/17/2019 19:00,2,0.000,ALERT,213.06,302.37,60.054,1547769604,"201051344000633","174011545737251",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,1186781.1,1186781.1,33961,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769654,115092.00
01/17/2019 19:00,2,0.000,ALERT,210.80,301.77,60.028,1547769604,"201051344000955","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,1204791.8,1204791.8,10069,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547769656,115093.00
01/17/2019 19:00,2,0.000,ALERT,212.38,302.07,60.022,1547769604,"201051344000648","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1194972.2,1194972.2,33881,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547769658,115094.00
01/17/2019 19:00,2,0.000,ALERT,212.83,302.37,59.980,1547769604,"201051344000645","174011545737251",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,1199290.0,1199290.0,33875,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769660,115095.00
01/17/2019 19:00,2,0.000,ALERT,212.38,302.98,60.012,1547769604,"201051344000569","174011545737251",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,1216584.1,1216584.1,2144,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547769662,115096.00
01/17/2019 19:00,2,0.000,ALERT,212.83,302.37,60.017,1547769604,"179051228000119","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,3091.9,3091.9,2152,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547769663,115097.00
01/17/2019 19:15,2,0.000,ALERT,212.61,303.88,60.001,1547770504,"201051344000579","174011545737251",0.00,-5.00,0,301.17,306.88,0.0,0.0,0.000,1216061.9,1216061.9,2168,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770506,115098.00
01/17/2019 19:15,2,0.000,ALERT,211.03,300.87,60.028,1547770504,"201051344001025","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1200774.6,1200774.6,10086,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770508,115099.00
01/17/2019 19:15,2,0.000,ALERT,211.25,301.47,60.028,1547770504,"201051344001093","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1192920.6,1192920.6,10069,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770510,115100.00
01/17/2019 19:15,2,0.000,ALERT,212.38,303.28,60.049,1547770504,"201051344000458","174011545737251",0.00,-3.00,0,300.57,306.88,0.0,0.0,0.000,1202364.6,1202364.6,2165,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770512,115101.00
01/17/2019 19:15,2,0.000,ALERT,211.25,302.07,60.028,1547770504,"201051344000890","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1197118.1,1197118.1,10067,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770514,115102.00
01/17/2019 19:15,2,0.000,ALERT,212.16,302.98,60.022,1547770504,"201051344000988","174011545737251",0.00,-5.00,0,297.87,305.68,0.0,0.0,0.000,937827.2,937827.2,2185,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770516,115103.00
01/17/2019 19:15,2,0.000,ALERT,211.03,301.47,60.022,1547770504,"201051344000582","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1177060.3,1177060.3,10035,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770517,115104.00
01/17/2019 19:15,2,0.000,ALERT,211.93,302.98,60.017,1547770504,"201051344000868","174011545737251",0.00,-5.00,0,301.17,306.88,0.0,0.0,0.000,1189145.2,1189145.2,33912,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770519,115105.00
01/17/2019 19:15,2,0.000,ALERT,212.61,303.28,59.985,1547770504,"201051344000576","174011545737251",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,1202747.1,1202747.1,6345,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770521,115106.00
01/17/2019 19:15,2,0.000,ALERT,212.38,302.98,60.033,1547770504,"201051344001158","174011545737251",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,1182391.6,1182391.6,2169,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770523,115107.00
01/17/2019 19:15,2,0.000,ALERT,211.25,300.87,60.043,1547770504,"201051344000917","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1193916.6,1193916.6,10040,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770525,115108.00
01/17/2019 19:15,2,0.000,ALERT,211.48,300.87,60.012,1547770504,"201051344000417","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,968864.5,968864.5,10128,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770526,115109.00
01/17/2019 19:15,2,0.000,ALERT,211.70,301.77,60.012,1547770504,"201051344000685","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1198197.3,1198197.3,10075,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770528,115110.00
01/17/2019 19:15,2,0.000,ALERT,211.48,300.87,59.969,1547770504,"201051344000651","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1191942.0,1191942.0,10072,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770530,115111.00
01/17/2019 19:15,2,0.000,ALERT,212.16,303.88,60.017,1547770504,"201051344000594","174011545737251",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,1206812.5,1206812.5,33883,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770532,115112.00
01/17/2019 19:15,2,0.000,ALERT,212.38,302.98,60.017,1547770504,"201051344000469","174011545737251",0.00,-6.00,0,299.67,305.68,0.0,0.0,0.000,1191132.2,1191132.2,2171,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770534,115113.00
01/17/2019 19:15,2,0.000,ALERT,211.25,301.47,60.017,1547770504,"201051344000585","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1206723.9,1206723.9,10108,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770535,115114.00
01/17/2019 19:15,2,0.000,ALERT,212.83,302.98,60.012,1547770504,"201051344000853","174011545737251",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,1206992.1,1206992.1,2157,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770537,115115.00
01/17/2019 19:15,2,0.000,ALERT,211.48,301.77,60.012,1547770504,"201051344001145","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1205689.1,1205689.1,10051,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770539,115116.00
01/17/2019 19:15,2,0.000,ALERT,211.25,301.47,60.001,1547770504,"201051344000438","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1199561.3,1199561.3,10076,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770541,115117.00
01/17/2019 19:15,2,0.000,ALERT,210.80,301.47,60.012,1547770504,"201051344001135","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1187879.0,1187879.0,10054,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770543,115118.00
01/17/2019 19:15,2,0.000,ALERT,212.38,303.28,60.043,1547770504,"201051344000983","174011545737251",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,1206547.4,1206547.4,2158,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770545,115119.00
01/17/2019 19:15,2,0.000,ALERT,211.25,301.17,59.996,1547770504,"201051344001203","174011545737251",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,1196726.8,1196726.8,10085,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770546,115120.00
01/17/2019 19:15,2,0.000,ALERT,211.25,302.07,60.001,1547770504,"201051344001230","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1191162.8,1191162.8,10080,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770548,115121.00
01/17/2019 19:15,2,0.000,ALERT,211.03,301.47,60.006,1547770504,"201051344000646","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1185840.8,1185840.8,10077,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770550,115122.00
01/17/2019 19:15,2,0.000,ALERT,212.83,302.68,60.012,1547770504,"201051344000867","174011545737251",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,1187864.0,1187864.0,33914,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770552,115123.00
01/17/2019 19:15,2,0.000,ALERT,213.06,303.28,60.017,1547770504,"201051344000633","174011545737251",0.00,-5.50,0,299.07,305.68,0.0,0.0,0.000,1186781.1,1186781.1,33963,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770554,115124.00
01/17/2019 19:15,2,0.000,ALERT,211.03,301.77,59.985,1547770504,"201051344000955","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1204791.8,1204791.8,10071,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770556,115125.00
01/17/2019 19:15,2,0.000,ALERT,212.61,302.68,60.022,1547770504,"201051344000648","174011545737251",0.00,-6.00,0,299.97,305.98,0.0,0.0,0.000,1194972.2,1194972.2,33883,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547770558,115126.00
01/17/2019 19:15,2,0.000,ALERT,212.83,303.28,60.017,1547770504,"201051344000645","174011545737251",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,1199290.0,1199290.0,33877,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770560,115127.00
01/17/2019 19:15,2,0.000,ALERT,212.61,303.88,60.012,1547770504,"201051344000569","174011545737251",0.00,-5.00,0,301.17,306.88,0.0,0.0,0.000,1216584.1,1216584.1,2146,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547770561,115128.00
01/17/2019 19:15,2,0.000,ALERT,212.83,302.98,60.012,1547770504,"179051228000119","174011545737251",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,3091.9,3091.9,2154,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547770563,115129.00
01/17/2019 19:30,2,0.000,ALERT,212.61,303.58,60.054,1547771403,"201051344000579","174011545737251",0.00,-5.00,0,302.07,307.18,0.0,0.0,0.000,1216061.9,1216061.9,2170,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771406,115130.00
01/17/2019 19:30,2,0.000,ALERT,211.03,300.57,59.969,1547771403,"201051344001025","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1200774.6,1200774.6,10088,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771407,115131.00
01/17/2019 19:30,2,0.000,ALERT,211.25,301.47,59.980,1547771403,"201051344001093","174011545737251",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,1192920.6,1192920.6,10071,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771409,115132.00
01/17/2019 19:30,2,0.000,ALERT,212.38,302.98,60.012,1547771403,"201051344000458","174011545737251",0.00,-3.00,0,301.47,307.18,0.0,0.0,0.000,1202364.6,1202364.6,2167,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771411,115133.00
01/17/2019 19:30,2,0.000,ALERT,211.03,301.77,60.012,1547771403,"201051344000890","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1197118.1,1197118.1,10069,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771413,115134.00
01/17/2019 19:30,2,0.000,ALERT,212.16,302.37,60.012,1547771403,"201051344000988","174011545737251",0.00,-5.00,0,298.47,305.98,0.0,0.0,0.000,937827.2,937827.2,2187,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771415,115135.00
01/17/2019 19:30,2,0.000,ALERT,211.48,302.37,60.017,1547771403,"201051344000582","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1177060.3,1177060.3,10037,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547771417,115136.00
01/17/2019 19:30,2,0.000,ALERT,212.38,303.28,60.022,1547771403,"201051344000868","174011545737251",0.00,-5.50,0,301.47,307.18,0.0,0.0,0.000,1189145.2,1189145.2,33914,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771419,115137.00
01/17/2019 19:30,2,0.000,ALERT,212.83,303.28,60.017,1547771403,"201051344000576","174011545737251",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,1202747.1,1202747.1,6347,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547771420,115138.00
01/17/2019 19:30,2,0.000,ALERT,212.61,302.68,60.070,1547771403,"201051344001158","174011545737251",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,1182391.6,1182391.6,2171,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771422,115139.00
01/17/2019 19:30,2,0.000,ALERT,211.25,300.87,60.012,1547771403,"201051344000917","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1193916.6,1193916.6,10042,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771424,115140.00
01/17/2019 19:30,2,0.000,ALERT,211.25,300.87,60.012,1547771403,"201051344000417","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,968864.5,968864.5,10130,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771426,115141.00
01/17/2019 19:30,2,0.000,ALERT,211.48,301.47,60.006,1547771403,"201051344000685","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1198197.3,1198197.3,10077,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771428,115142.00
01/17/2019 19:30,2,0.000,ALERT,211.25,300.57,60.006,1547771403,"201051344000651","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1191942.0,1191942.0,10074,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547771429,115143.00
01/17/2019 19:30,2,0.000,ALERT,211.93,303.28,60.006,1547771403,"201051344000594","174011545737251",0.00,-5.50,0,300.87,306.58,0.0,0.0,0.000,1206812.5,1206812.5,33885,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547771431,115144.00
01/17/2019 19:30,2,0.000,ALERT,212.38,302.68,60.006,1547771403,"201051344000469","174011545737251",0.00,-6.00,0,300.27,306.28,0.0,0.0,0.000,1191132.2,1191132.2,2173,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771433,115145.00
01/17/2019 19:30,2,0.000,ALERT,211.25,301.17,60.043,1547771403,"201051344000585","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1206723.9,1206723.9,10110,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547771435,115146.00
01/17/2019 19:30,2,0.000,ALERT,212.61,302.07,60.001,1547771403,"201051344000853","174011545737251",0.00,-5.50,0,301.17,306.58,0.0,0.0,0.000,1206992.1,1206992.1,2159,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771437,115147.00
01/17/2019 19:30,2,0.000,ALERT,211.25,301.17,60.001,1547771403,"201051344001145","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1205689.1,1205689.1,10053,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771439,115148.00
01/17/2019 19:30,2,0.000,ALERT,211.03,300.87,60.001,1547771403,"201051344000438","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1199561.3,1199561.3,10078,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771441,115149.00
01/17/2019 19:30,2,0.000,ALERT,210.80,301.17,59.964,1547771403,"201051344001135","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1187879.0,1187879.0,10056,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547771443,115150.00
01/17/2019 19:30,2,0.000,ALERT,212.16,302.68,60.033,1547771403,"201051344000983","174011545737251",0.00,-5.00,0,301.47,306.88,0.0,0.0,0.000,1206547.4,1206547.4,2160,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771444,115151.00
01/17/2019 19:30,2,0.000,ALERT,211.03,300.57,59.959,1547771403,"201051344001203","174011545737251",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,1196726.8,1196726.8,10087,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771446,115152.00
01/17/2019 19:30,2,0.000,ALERT,211.03,301.47,59.996,1547771403,"201051344001230","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1191162.8,1191162.8,10082,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771448,115153.00
01/17/2019 19:30,2,0.000,ALERT,210.80,300.87,60.001,1547771403,"201051344000646","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1185840.8,1185840.8,10079,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771450,115154.00
01/17/2019 19:30,2,0.000,ALERT,212.61,302.07,60.001,1547771403,"201051344000867","174011545737251",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,1187864.0,1187864.0,33916,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771452,115155.00
01/17/2019 19:30,2,0.000,ALERT,212.83,302.07,59.969,1547771403,"201051344000633","174011545737251",0.00,-5.50,0,299.67,305.98,0.0,0.0,0.000,1186781.1,1186781.1,33965,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547771454,115156.00
01/17/2019 19:30,2,0.000,ALERT,210.35,300.87,59.996,1547771403,"201051344000955","174011545737251",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,1204791.8,1204791.8,10073,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771455,115157.00
01/17/2019 19:30,2,0.000,ALERT,212.38,301.77,59.996,1547771403,"201051344000648","174011545737251",0.00,-6.50,0,300.57,306.28,0.0,0.0,0.000,1194972.2,1194972.2,33885,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547771457,115158.00
01/17/2019 19:30,2,0.000,ALERT,212.61,302.37,59.990,1547771403,"201051344000645","174011545737251",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,1199290.0,1199290.0,33879,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547771459,115159.00
01/17/2019 19:30,2,0.000,ALERT,212.38,302.98,59.996,1547771403,"201051344000569","174011545737251",0.00,-5.00,0,302.07,307.18,0.0,0.0,0.000,1216584.1,1216584.1,2148,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547771461,115160.00
01/17/2019 19:30,2,0.000,ALERT,212.38,301.77,59.985,1547771403,"179051228000119","174011545737251",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,3091.9,3091.9,2156,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547771463,115161.00
01/17/2019 19:45,2,0.000,ALERT,212.38,302.98,60.022,1547772304,"201051344000579","174011545737251",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,1216061.9,1216061.9,2172,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772306,115162.00
01/17/2019 19:45,2,0.000,ALERT,211.03,300.57,60.028,1547772304,"201051344001025","174011545737251",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,1200774.6,1200774.6,10090,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772307,115163.00
01/17/2019 19:45,2,0.000,ALERT,211.48,301.47,60.028,1547772304,"201051344001093","174011545737251",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,1192920.6,1192920.6,10073,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772309,115164.00
01/17/2019 19:45,2,0.000,ALERT,212.16,302.37,60.033,1547772304,"201051344000458","174011545737251",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,1202364.6,1202364.6,2169,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772311,115165.00
01/17/2019 19:45,2,0.000,ALERT,211.25,301.77,60.022,1547772304,"201051344000890","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1197118.1,1197118.1,10071,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772313,115166.00
01/17/2019 19:45,2,0.000,ALERT,212.16,302.37,60.075,1547772304,"201051344000988","174011545737251",0.00,-5.00,0,298.47,304.78,0.0,0.0,0.000,937827.2,937827.2,2189,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772315,115167.00
01/17/2019 19:45,2,0.000,ALERT,211.70,302.37,60.033,1547772304,"201051344000582","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1177060.3,1177060.3,10039,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772316,115168.00
01/17/2019 19:45,2,0.000,ALERT,212.38,302.98,60.022,1547772304,"201051344000868","174011545737251",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,1189145.2,1189145.2,33916,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772318,115169.00
01/17/2019 19:45,2,0.000,ALERT,212.83,302.98,60.038,1547772304,"201051344000576","174011545737251",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,1202747.1,1202747.1,6349,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772320,115170.00
01/17/2019 19:45,2,0.000,ALERT,212.38,302.07,60.038,1547772304,"201051344001158","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1182391.6,1182391.6,2173,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772322,115171.00
01/17/2019 19:45,2,0.000,ALERT,211.48,300.87,60.033,1547772304,"201051344000917","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1193916.6,1193916.6,10044,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772324,115172.00
01/17/2019 19:45,2,0.000,ALERT,211.48,300.87,60.075,1547772304,"201051344000417","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,968864.5,968864.5,10132,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772326,115173.00
01/17/2019 19:45,2,0.000,ALERT,211.48,301.17,60.059,1547772304,"201051344000685","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1198197.3,1198197.3,10079,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772327,115174.00
01/17/2019 19:45,2,0.000,ALERT,211.25,300.57,60.028,1547772304,"201051344000651","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1191942.0,1191942.0,10076,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772329,115175.00
01/17/2019 19:45,2,0.000,ALERT,211.93,302.98,60.033,1547772304,"201051344000594","174011545737251",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,1206812.5,1206812.5,33887,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772331,115176.00
01/17/2019 19:45,2,0.000,ALERT,212.38,302.07,60.043,1547772304,"201051344000469","174011545737251",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,1191132.2,1191132.2,2175,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772333,115177.00
01/17/2019 19:45,2,0.000,ALERT,211.48,301.47,60.070,1547772304,"201051344000585","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1206723.9,1206723.9,10112,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772335,115178.00
01/17/2019 19:45,2,0.000,ALERT,212.83,302.07,60.033,1547772304,"201051344000853","174011545737251",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,1206992.1,1206992.1,2161,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772336,115179.00
01/17/2019 19:45,2,0.000,ALERT,211.48,301.47,60.033,1547772304,"201051344001145","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1205689.1,1205689.1,10055,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772338,115180.00
01/17/2019 19:45,2,0.000,ALERT,211.25,301.17,60.075,1547772304,"201051344000438","174011545737251",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,1199561.3,1199561.3,10080,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772340,115181.00
01/17/2019 19:45,2,0.000,ALERT,210.80,301.17,60.054,1547772304,"201051344001135","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1187879.0,1187879.0,10058,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772342,115182.00
01/17/2019 19:45,2,0.000,ALERT,212.16,302.07,60.070,1547772304,"201051344000983","174011545737251",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,1206547.4,1206547.4,2162,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772344,115183.00
01/17/2019 19:45,2,0.000,ALERT,211.25,300.87,60.001,1547772304,"201051344001203","174011545737251",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,1196726.8,1196726.8,10089,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772346,115184.00
01/17/2019 19:45,2,0.000,ALERT,211.25,301.77,60.033,1547772304,"201051344001230","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1191162.8,1191162.8,10084,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772347,115185.00
01/17/2019 19:45,2,0.000,ALERT,211.03,301.47,60.028,1547772304,"201051344000646","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1185840.8,1185840.8,10081,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772349,115186.00
01/17/2019 19:45,2,0.000,ALERT,212.38,301.77,60.033,1547772304,"201051344000867","174011545737251",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,1187864.0,1187864.0,33918,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772351,115187.00
01/17/2019 19:45,2,0.000,ALERT,213.06,302.07,60.038,1547772304,"201051344000633","174011545737251",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,1186781.1,1186781.1,33967,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772353,115188.00
01/17/2019 19:45,2,0.000,ALERT,210.80,301.47,60.033,1547772304,"201051344000955","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1204791.8,1204791.8,10075,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547772355,115189.00
01/17/2019 19:45,2,0.000,ALERT,212.38,301.47,60.028,1547772304,"201051344000648","174011545737251",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,1194972.2,1194972.2,33887,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772356,115190.00
01/17/2019 19:45,2,0.000,ALERT,212.61,302.07,60.070,1547772304,"201051344000645","174011545737251",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,1199290.0,1199290.0,33881,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772358,115191.00
01/17/2019 19:45,2,0.000,ALERT,212.16,302.68,60.049,1547772304,"201051344000569","174011545737251",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,1216584.1,1216584.1,2150,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547772360,115192.00
01/17/2019 19:45,2,0.000,ALERT,212.61,301.77,60.022,1547772304,"179051228000119","174011545737251",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,3091.9,3091.9,2158,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547772362,115193.00
01/17/2019 20:00,2,0.000,ALERT,212.61,303.58,60.006,1547773204,"201051344000579","174011545737251",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,1216061.9,1216061.9,2174,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773206,115194.00
01/17/2019 20:00,2,0.000,ALERT,211.03,300.57,60.012,1547773204,"201051344001025","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1200774.6,1200774.6,10092,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773207,115195.00
01/17/2019 20:00,2,0.000,ALERT,211.25,301.17,60.028,1547773204,"201051344001093","174011545737251",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,1192920.6,1192920.6,10075,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773209,115196.00
01/17/2019 20:00,2,0.000,ALERT,212.38,302.98,59.990,1547773204,"201051344000458","174011545737251",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,1202364.6,1202364.6,2171,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773211,115197.00
01/17/2019 20:00,2,0.000,ALERT,211.03,301.77,60.028,1547773204,"201051344000890","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1197118.1,1197118.1,10073,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773213,115198.00
01/17/2019 20:00,2,0.000,ALERT,212.38,302.68,60.033,1547773204,"201051344000988","174011545737251",0.00,-5.00,0,297.87,305.08,0.0,0.0,0.000,937827.2,937827.2,2191,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773215,115199.00
01/17/2019 20:00,2,0.000,ALERT,211.70,302.07,60.028,1547773204,"201051344000582","174011545737251",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,1177060.3,1177060.3,10041,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773217,115200.00
01/17/2019 20:00,2,0.000,ALERT,212.38,303.58,60.028,1547773204,"201051344000868","174011545737251",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,1189145.2,1189145.2,33918,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773218,115201.00
01/17/2019 20:00,2,0.000,ALERT,212.83,303.28,60.028,1547773204,"201051344000576","174011545737251",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,1202747.1,1202747.1,6351,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773220,115202.00
01/17/2019 20:00,2,0.000,ALERT,212.61,302.68,60.028,1547773204,"201051344001158","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1182391.6,1182391.6,2175,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773222,115203.00
01/17/2019 20:00,2,0.000,ALERT,211.25,300.87,60.028,1547773204,"201051344000917","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1193916.6,1193916.6,10046,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773224,115204.00
01/17/2019 20:00,2,0.000,ALERT,211.48,300.87,60.038,1547773204,"201051344000417","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,968864.5,968864.5,10134,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773226,115205.00
01/17/2019 20:00,2,0.000,ALERT,211.48,301.47,60.033,1547773204,"201051344000685","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,1198197.3,1198197.3,10081,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773227,115206.00
01/17/2019 20:00,2,0.000,ALERT,211.48,300.87,60.043,1547773204,"201051344000651","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1191942.0,1191942.0,10078,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773229,115207.00
01/17/2019 20:00,2,0.000,ALERT,212.16,303.58,60.017,1547773204,"201051344000594","174011545737251",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,1206812.5,1206812.5,33889,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773231,115208.00
01/17/2019 20:00,2,0.000,ALERT,212.38,302.68,60.043,1547773204,"201051344000469","174011545737251",0.00,-6.00,0,299.07,305.38,0.0,0.0,0.000,1191132.2,1191132.2,2177,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773233,115209.00
01/17/2019 20:00,2,0.000,ALERT,211.25,301.47,60.065,1547773204,"201051344000585","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1206723.9,1206723.9,10114,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773235,115210.00
01/17/2019 20:00,2,0.000,ALERT,212.83,302.37,60.033,1547773204,"201051344000853","174011545737251",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,1206992.1,1206992.1,2163,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773237,115211.00
01/17/2019 20:00,2,0.000,ALERT,211.48,301.47,60.028,1547773204,"201051344001145","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1205689.1,1205689.1,10057,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773239,115212.00
01/17/2019 20:00,2,0.000,ALERT,211.48,301.47,60.028,1547773204,"201051344000438","174011545737251",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,1199561.3,1199561.3,10082,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773240,115213.00
01/17/2019 20:00,2,0.000,ALERT,210.80,301.17,60.022,1547773204,"201051344001135","174011545737251",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,1187879.0,1187879.0,10060,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773242,115214.00
01/17/2019 20:00,2,0.000,ALERT,212.38,302.68,60.006,1547773204,"201051344000983","174011545737251",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,1206547.4,1206547.4,2164,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773244,115215.00
01/17/2019 20:00,2,0.000,ALERT,211.48,300.87,60.043,1547773204,"201051344001203","174011545737251",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,1196726.8,1196726.8,10091,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773246,115216.00
01/17/2019 20:00,2,0.000,ALERT,211.48,302.07,59.996,1547773204,"201051344001230","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1191162.8,1191162.8,10086,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773248,115217.00
01/17/2019 20:00,2,0.000,ALERT,211.25,301.47,60.028,1547773204,"201051344000646","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1185840.8,1185840.8,10083,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773250,115218.00
01/17/2019 20:00,2,0.000,ALERT,212.61,302.07,60.033,1547773204,"201051344000867","174011545737251",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,1187864.0,1187864.0,33920,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773251,115219.00
01/17/2019 20:00,2,0.000,ALERT,213.06,302.37,60.075,1547773204,"201051344000633","174011545737251",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,1186781.1,1186781.1,33969,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773253,115220.00
