ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 20:00,2,0.000,ALERT,211.03,301.47,60.022,1547773204,"201051344000955","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1204791.8,1204791.8,10077,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547773255,115221.00
01/17/2019 20:00,2,0.000,ALERT,212.61,302.07,60.028,1547773204,"201051344000648","174011545737251",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,1194972.2,1194972.2,33889,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773257,115222.00
01/17/2019 20:00,2,0.000,ALERT,212.83,302.68,60.033,1547773204,"201051344000645","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,1199290.0,1199290.0,33883,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773259,115223.00
01/17/2019 20:00,2,0.000,ALERT,212.38,303.28,60.033,1547773204,"201051344000569","174011545737251",0.00,-5.50,0,301.17,306.58,0.0,0.0,0.000,1216584.1,1216584.1,2152,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547773260,115224.00
01/17/2019 20:00,2,0.000,ALERT,212.61,302.07,60.028,1547773204,"179051228000119","174011545737251",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,3091.9,3091.9,2160,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547773262,115225.00
01/17/2019 20:15,2,0.000,ALERT,213.29,304.48,60.006,1547774104,"201051344000579","174011545737251",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,1216061.9,1216061.9,2176,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547774106,115226.00
01/17/2019 20:15,2,0.000,ALERT,211.48,301.47,59.975,1547774104,"201051344001025","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1200774.6,1200774.6,10094,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774108,115227.00
01/17/2019 20:15,2,0.000,ALERT,211.70,302.07,60.033,1547774104,"201051344001093","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1192920.6,1192920.6,10077,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774110,115228.00
01/17/2019 20:15,2,0.000,ALERT,213.06,303.58,60.001,1547774104,"201051344000458","174011545737251",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,1202364.6,1202364.6,2173,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547774112,115229.00
01/17/2019 20:15,2,0.000,ALERT,211.70,302.68,59.996,1547774104,"201051344000890","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1197118.1,1197118.1,10075,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547774113,115230.00
01/17/2019 20:15,2,0.000,ALERT,212.83,303.28,59.990,1547774104,"201051344000988","174011545737251",0.00,-5.00,0,298.17,304.78,0.0,0.0,0.000,937827.2,937827.2,2193,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774115,115231.00
01/17/2019 20:15,2,0.000,ALERT,212.16,303.28,60.017,1547774104,"201051344000582","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1177060.3,1177060.3,10043,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774117,115232.00
01/17/2019 20:15,2,0.000,ALERT,213.06,304.18,59.990,1547774104,"201051344000868","174011545737251",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,1189145.2,1189145.2,33920,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774119,115233.00
01/17/2019 20:15,2,0.000,ALERT,213.51,304.18,59.985,1547774104,"201051344000576","174011545737251",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,1202747.1,1202747.1,6353,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774121,115234.00
01/17/2019 20:15,2,0.000,ALERT,213.06,303.58,60.028,1547774104,"201051344001158","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1182391.6,1182391.6,2177,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774123,115235.00
01/17/2019 20:15,2,0.000,ALERT,211.93,301.77,59.980,1547774104,"201051344000917","174011545737251",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,1193916.6,1193916.6,10048,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774125,115236.00
01/17/2019 20:15,2,0.000,ALERT,211.93,301.77,60.022,1547774104,"201051344000417","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,968864.5,968864.5,10136,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774126,115237.00
01/17/2019 20:15,2,0.000,ALERT,211.93,302.07,59.996,1547774104,"201051344000685","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1198197.3,1198197.3,10083,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774128,115238.00
01/17/2019 20:15,2,0.000,ALERT,211.70,301.17,59.980,1547774104,"201051344000651","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1191942.0,1191942.0,10080,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774130,115239.00
01/17/2019 20:15,2,0.000,ALERT,212.61,303.88,59.996,1547774104,"201051344000594","174011545737251",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,1206812.5,1206812.5,33891,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774132,115240.00
01/17/2019 20:15,2,0.000,ALERT,213.29,303.58,59.985,1547774104,"201051344000469","174011545737251",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,1191132.2,1191132.2,2179,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774134,115241.00
01/17/2019 20:15,2,0.000,ALERT,211.93,302.37,59.985,1547774104,"201051344000585","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,1206723.9,1206723.9,10116,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774135,115242.00
01/17/2019 20:15,2,0.000,ALERT,213.74,303.28,59.985,1547774104,"201051344000853","174011545737251",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,1206992.1,1206992.1,2165,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547774137,115243.00
01/17/2019 20:15,2,0.000,ALERT,211.93,302.37,59.990,1547774104,"201051344001145","174011545737251",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,1205689.1,1205689.1,10059,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774139,115244.00
01/17/2019 20:15,2,0.000,ALERT,211.70,301.77,59.985,1547774104,"201051344000438","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1199561.3,1199561.3,10084,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774141,115245.00
01/17/2019 20:15,2,0.000,ALERT,211.25,302.07,60.006,1547774104,"201051344001135","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1187879.0,1187879.0,10062,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547774143,115246.00
01/17/2019 20:15,2,0.000,ALERT,213.06,303.58,59.980,1547774104,"201051344000983","174011545737251",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,1206547.4,1206547.4,2166,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547774144,115247.00
01/17/2019 20:15,2,0.000,ALERT,211.70,301.47,59.990,1547774104,"201051344001203","174011545737251",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,1196726.8,1196726.8,10093,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774146,115248.00
01/17/2019 20:15,2,0.000,ALERT,211.48,302.37,59.996,1547774104,"201051344001230","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1191162.8,1191162.8,10088,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774148,115249.00
01/17/2019 20:15,2,0.000,ALERT,211.48,301.77,59.990,1547774104,"201051344000646","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1185840.8,1185840.8,10085,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774150,115250.00
01/17/2019 20:15,2,0.000,ALERT,213.29,302.98,59.996,1547774104,"201051344000867","174011545737251",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,1187864.0,1187864.0,33922,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774152,115251.00
01/17/2019 20:15,2,0.000,ALERT,213.74,303.28,59.990,1547774104,"201051344000633","174011545737251",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,1186781.1,1186781.1,33971,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774154,115252.00
01/17/2019 20:15,2,0.000,ALERT,211.25,302.07,60.038,1547774104,"201051344000955","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1204791.8,1204791.8,10079,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547774155,115253.00
01/17/2019 20:15,2,0.000,ALERT,213.06,302.68,59.996,1547774104,"201051344000648","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1194972.2,1194972.2,33891,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547774157,115254.00
01/17/2019 20:15,2,0.000,ALERT,213.51,303.58,59.975,1547774104,"201051344000645","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1199290.0,1199290.0,33885,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547774159,115255.00
01/17/2019 20:15,2,0.000,ALERT,213.29,304.18,60.049,1547774104,"201051344000569","174011545737251",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,1216584.1,1216584.1,2154,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547774161,115256.00
01/17/2019 20:15,2,0.000,ALERT,213.51,302.98,59.990,1547774104,"179051228000119","174011545737251",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,3091.9,3091.9,2162,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547774163,115257.00
01/17/2019 20:30,2,0.000,ALERT,212.83,304.18,60.017,1547775004,"201051344000579","174011545737251",0.00,-5.00,0,302.37,307.48,0.0,0.0,0.000,1216061.9,1216061.9,2178,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775006,115258.00
01/17/2019 20:30,2,0.000,ALERT,211.25,300.87,59.975,1547775004,"201051344001025","174011545737251",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,1200774.6,1200774.6,10096,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775008,115259.00
01/17/2019 20:30,2,0.000,ALERT,211.48,301.77,60.033,1547775004,"201051344001093","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1192920.6,1192920.6,10079,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775010,115260.00
01/17/2019 20:30,2,0.000,ALERT,212.83,303.58,60.022,1547775004,"201051344000458","174011545737251",0.00,-3.50,0,301.77,307.48,0.0,0.0,0.000,1202364.6,1202364.6,2175,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775011,115261.00
01/17/2019 20:30,2,0.000,ALERT,211.25,302.07,60.054,1547775004,"201051344000890","174011545737251",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,1197118.1,1197118.1,10077,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775013,115262.00
01/17/2019 20:30,2,0.000,ALERT,212.61,303.28,60.028,1547775004,"201051344000988","174011545737251",0.00,-5.00,0,299.37,306.28,0.0,0.0,0.000,937827.2,937827.2,2195,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775015,115263.00
01/17/2019 20:30,2,0.000,ALERT,211.93,302.68,60.022,1547775004,"201051344000582","174011545737251",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,1177060.3,1177060.3,10045,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775017,115264.00
01/17/2019 20:30,2,0.000,ALERT,212.61,304.18,60.028,1547775004,"201051344000868","174011545737251",0.00,-5.50,0,302.07,307.48,0.0,0.0,0.000,1189145.2,1189145.2,33922,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775019,115265.00
01/17/2019 20:30,2,0.000,ALERT,213.29,303.88,60.022,1547775004,"201051344000576","174011545737251",0.00,-5.50,0,301.77,306.88,0.0,0.0,0.000,1202747.1,1202747.1,6355,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775021,115266.00
01/17/2019 20:30,2,0.000,ALERT,212.83,303.28,60.028,1547775004,"201051344001158","174011545737251",0.00,-6.50,0,301.47,306.28,0.0,0.0,0.000,1182391.6,1182391.6,2179,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775022,115267.00
01/17/2019 20:30,2,0.000,ALERT,211.70,301.17,60.017,1547775004,"201051344000917","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1193916.6,1193916.6,10050,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775024,115268.00
01/17/2019 20:30,2,0.000,ALERT,211.70,300.87,60.054,1547775004,"201051344000417","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,968864.5,968864.5,10138,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775026,115269.00
01/17/2019 20:30,2,0.000,ALERT,211.70,301.47,60.017,1547775004,"201051344000685","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1198197.3,1198197.3,10085,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775028,115270.00
01/17/2019 20:30,2,0.000,ALERT,211.70,300.87,60.038,1547775004,"201051344000651","174011545737251",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,1191942.0,1191942.0,10082,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775030,115271.00
01/17/2019 20:30,2,0.000,ALERT,212.38,303.88,60.022,1547775004,"201051344000594","174011545737251",0.00,-5.50,0,301.17,306.88,0.0,0.0,0.000,1206812.5,1206812.5,33893,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775031,115272.00
01/17/2019 20:30,2,0.000,ALERT,212.83,303.28,60.028,1547775004,"201051344000469","174011545737251",0.00,-6.00,0,300.57,306.28,0.0,0.0,0.000,1191132.2,1191132.2,2181,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775033,115273.00
01/17/2019 20:30,2,0.000,ALERT,211.70,301.77,60.028,1547775004,"201051344000585","174011545737251",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,1206723.9,1206723.9,10118,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775035,115274.00
01/17/2019 20:30,2,0.000,ALERT,213.29,303.28,60.070,1547775004,"201051344000853","174011545737251",0.00,-5.50,0,301.77,306.88,0.0,0.0,0.000,1206992.1,1206992.1,2167,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775037,115275.00
01/17/2019 20:30,2,0.000,ALERT,211.70,301.77,60.017,1547775004,"201051344001145","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1205689.1,1205689.1,10061,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775039,115276.00
01/17/2019 20:30,2,0.000,ALERT,211.70,301.77,60.033,1547775004,"201051344000438","174011545737251",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,1199561.3,1199561.3,10086,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775041,115277.00
01/17/2019 20:30,2,0.000,ALERT,211.25,301.77,60.033,1547775004,"201051344001135","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1187879.0,1187879.0,10064,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775042,115278.00
01/17/2019 20:30,2,0.000,ALERT,212.83,303.88,60.033,1547775004,"201051344000983","174011545737251",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,1206547.4,1206547.4,2168,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775044,115279.00
01/17/2019 20:30,2,0.000,ALERT,211.70,301.47,60.038,1547775004,"201051344001203","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1196726.8,1196726.8,10095,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775046,115280.00
01/17/2019 20:30,2,0.000,ALERT,211.48,302.37,60.070,1547775004,"201051344001230","174011545737251",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,1191162.8,1191162.8,10090,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775048,115281.00
01/17/2019 20:30,2,0.000,ALERT,211.25,301.77,60.043,1547775004,"201051344000646","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1185840.8,1185840.8,10087,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775050,115282.00
01/17/2019 20:30,2,0.000,ALERT,213.06,302.98,60.033,1547775004,"201051344000867","174011545737251",0.00,-4.00,0,300.87,306.88,0.0,0.0,0.000,1187864.0,1187864.0,33924,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775052,115283.00
01/17/2019 20:30,2,0.000,ALERT,213.74,303.58,60.033,1547775004,"201051344000633","174011545737251",0.00,-5.50,0,299.67,306.28,0.0,0.0,0.000,1186781.1,1186781.1,33973,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775053,115284.00
01/17/2019 20:30,2,0.000,ALERT,211.25,302.07,60.043,1547775004,"201051344000955","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1204791.8,1204791.8,10081,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775055,115285.00
01/17/2019 20:30,2,0.000,ALERT,213.06,302.98,60.043,1547775004,"201051344000648","174011545737251",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,1194972.2,1194972.2,33893,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775057,115286.00
01/17/2019 20:30,2,0.000,ALERT,213.29,303.28,60.049,1547775004,"201051344000645","174011545737251",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,1199290.0,1199290.0,33887,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775059,115287.00
01/17/2019 20:30,2,0.000,ALERT,212.83,303.88,60.038,1547775004,"201051344000569","174011545737251",0.00,-5.50,0,302.37,307.78,0.0,0.0,0.000,1216584.1,1216584.1,2156,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775061,115288.00
01/17/2019 20:30,2,0.000,ALERT,213.06,302.98,59.996,1547775004,"179051228000119","174011545737251",0.00,-3.50,0,299.97,305.98,0.0,0.0,0.000,3091.9,3091.9,2165,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547775063,115289.00
01/17/2019 20:45,2,0.000,ALERT,213.29,305.08,59.959,1547775904,"201051344000579","174011545737251",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,1216061.9,1216061.9,2180,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775906,115290.00
01/17/2019 20:45,2,0.000,ALERT,211.93,302.07,59.996,1547775904,"201051344001025","174011545737251",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,1200774.6,1200774.6,10098,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775908,115291.00
01/17/2019 20:45,2,0.000,ALERT,212.16,302.68,60.006,1547775904,"201051344001093","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1192920.6,1192920.6,10081,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775910,115292.00
01/17/2019 20:45,2,0.000,ALERT,213.29,304.18,60.001,1547775904,"201051344000458","174011545737251",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,1202364.6,1202364.6,2177,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775911,115293.00
01/17/2019 20:45,2,0.000,ALERT,212.16,302.98,60.001,1547775904,"201051344000890","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1197118.1,1197118.1,10079,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775913,115294.00
01/17/2019 20:45,2,0.000,ALERT,213.06,303.88,60.006,1547775904,"201051344000988","174011545737251",0.00,-5.50,0,299.07,305.68,0.0,0.0,0.000,937827.2,937827.2,2197,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775915,115295.00
01/17/2019 20:45,2,0.000,ALERT,212.61,303.58,60.001,1547775904,"201051344000582","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1177060.3,1177060.3,10047,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775917,115296.00
01/17/2019 20:45,2,0.000,ALERT,213.29,304.78,60.006,1547775904,"201051344000868","174011545737251",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,1189145.2,1189145.2,33924,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775919,115297.00
01/17/2019 20:45,2,0.000,ALERT,213.74,304.78,60.001,1547775904,"201051344000576","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1202747.1,1202747.1,6357,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775920,115298.00
01/17/2019 20:45,2,0.000,ALERT,213.51,304.18,60.006,1547775904,"201051344001158","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1182391.6,1182391.6,2181,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775922,115299.00
01/17/2019 20:45,2,0.000,ALERT,212.38,302.07,60.006,1547775904,"201051344000917","174011545737251",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,1193916.6,1193916.6,10052,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775924,115300.00
01/17/2019 20:45,2,0.000,ALERT,212.61,302.37,59.975,1547775904,"201051344000417","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,968864.5,968864.5,10140,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775926,115301.00
01/17/2019 20:45,2,0.000,ALERT,212.61,302.68,60.022,1547775904,"201051344000685","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1198197.3,1198197.3,10087,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775928,115302.00
01/17/2019 20:45,2,0.000,ALERT,212.38,302.07,60.012,1547775904,"201051344000651","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1191942.0,1191942.0,10084,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775930,115303.00
01/17/2019 20:45,2,0.000,ALERT,213.06,305.08,60.033,1547775904,"201051344000594","174011545737251",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,1206812.5,1206812.5,33895,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775931,115304.00
01/17/2019 20:45,2,0.000,ALERT,213.51,304.48,60.017,1547775904,"201051344000469","174011545737251",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,1191132.2,1191132.2,2183,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775933,115305.00
01/17/2019 20:45,2,0.000,ALERT,212.38,303.28,59.969,1547775904,"201051344000585","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1206723.9,1206723.9,10120,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775935,115306.00
01/17/2019 20:45,2,0.000,ALERT,213.96,304.48,60.012,1547775904,"201051344000853","174011545737251",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,1206992.1,1206992.1,2169,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775937,115307.00
01/17/2019 20:45,2,0.000,ALERT,212.38,302.98,60.017,1547775904,"201051344001145","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,1205689.1,1205689.1,10063,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775939,115308.00
01/17/2019 20:45,2,0.000,ALERT,212.38,302.68,60.070,1547775904,"201051344000438","174011545737251",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,1199561.3,1199561.3,10088,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775941,115309.00
01/17/2019 20:45,2,0.000,ALERT,211.93,302.98,60.017,1547775904,"201051344001135","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,1187879.0,1187879.0,10066,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775943,115310.00
01/17/2019 20:45,2,0.000,ALERT,213.29,304.78,59.996,1547775904,"201051344000983","174011545737251",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,1206547.4,1206547.4,2170,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775944,115311.00
01/17/2019 20:45,2,0.000,ALERT,212.38,302.37,60.022,1547775904,"201051344001203","174011545737251",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,1196726.8,1196726.8,10097,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775946,115312.00
01/17/2019 20:45,2,0.000,ALERT,212.38,303.28,60.017,1547775904,"201051344001230","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1191162.8,1191162.8,10092,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775948,115313.00
01/17/2019 20:45,2,0.000,ALERT,211.93,302.68,60.028,1547775904,"201051344000646","174011545737251",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,1185840.8,1185840.8,10089,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775950,115314.00
01/17/2019 20:45,2,0.000,ALERT,213.51,303.88,60.022,1547775904,"201051344000867","174011545737251",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,1187864.0,1187864.0,33926,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775952,115315.00
01/17/2019 20:45,2,0.000,ALERT,213.96,304.18,60.033,1547775904,"201051344000633","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1186781.1,1186781.1,33975,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775954,115316.00
01/17/2019 20:45,2,0.000,ALERT,211.70,302.68,60.017,1547775904,"201051344000955","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1204791.8,1204791.8,10083,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775955,115317.00
01/17/2019 20:45,2,0.000,ALERT,213.29,303.88,60.022,1547775904,"201051344000648","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1194972.2,1194972.2,33895,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775957,115318.00
01/17/2019 20:45,2,0.000,ALERT,213.74,304.48,60.022,1547775904,"201051344000645","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1199290.0,1199290.0,33889,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547775959,115319.00
01/17/2019 20:45,2,0.000,ALERT,213.29,305.08,60.012,1547775904,"201051344000569","174011545737251",0.00,-5.50,0,302.37,306.88,0.0,0.0,0.000,1216584.1,1216584.1,2158,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547775961,115320.00
01/17/2019 20:45,2,0.000,ALERT,213.74,304.18,60.022,1547775904,"179051228000119","174011545737251",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,3091.9,3091.9,2167,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547775963,115321.00
01/17/2019 21:00,2,0.000,ALERT,213.29,305.38,59.990,1547776804,"201051344000579","174011545737251",0.00,-5.50,0,290.65,307.78,0.0,0.0,0.000,1216061.9,1216061.9,2183,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547776807,115322.00
01/17/2019 21:00,2,0.000,ALERT,211.93,301.77,60.022,1547776804,"201051344001025","174011545737251",0.00,-6.00,0,287.65,304.48,0.0,0.0,0.000,1200774.6,1200774.6,10101,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776809,115323.00
01/17/2019 21:00,2,0.000,ALERT,212.16,302.68,60.017,1547776804,"201051344001093","174011545737251",0.00,-4.00,0,287.95,304.18,0.0,0.0,0.000,1192920.6,1192920.6,10083,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776811,115324.00
01/17/2019 21:00,2,0.000,ALERT,213.29,304.78,60.022,1547776804,"201051344000458","174011545737251",0.00,-3.50,0,290.05,307.48,0.0,0.0,0.000,1202364.6,1202364.6,2179,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776813,115325.00
01/17/2019 21:00,2,0.000,ALERT,212.16,302.98,60.006,1547776804,"201051344000890","174011545737251",0.00,-5.00,0,288.85,305.08,0.0,0.0,0.000,1197118.1,1197118.1,10081,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776815,115326.00
01/17/2019 21:00,2,0.000,ALERT,213.06,303.88,60.017,1547776804,"201051344000988","174011545737251",0.00,-5.00,0,287.65,306.28,0.0,0.0,0.000,937827.2,937827.2,2199,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547776817,115327.00
01/17/2019 21:00,2,0.000,ALERT,212.61,303.58,60.054,1547776804,"201051344000582","174011545737251",0.00,-6.00,0,288.85,304.78,0.0,0.0,0.000,1177060.3,1177060.3,10049,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776819,115328.00
01/17/2019 21:00,2,0.000,ALERT,213.29,305.08,60.028,1547776804,"201051344000868","174011545737251",0.00,-5.50,0,290.65,307.48,0.0,0.0,0.000,1189145.2,1189145.2,33926,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547776820,115329.00
01/17/2019 21:00,2,0.000,ALERT,213.74,304.78,60.022,1547776804,"201051344000576","174011545737251",0.00,-5.00,0,290.05,307.18,0.0,0.0,0.000,1202747.1,1202747.1,6359,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776822,115330.00
01/17/2019 21:00,2,0.000,ALERT,213.51,304.48,60.033,1547776804,"201051344001158","174011545737251",0.00,-6.00,0,289.45,306.58,0.0,0.0,0.000,1182391.6,1182391.6,2183,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776824,115331.00
01/17/2019 21:00,2,0.000,ALERT,212.38,302.37,60.028,1547776804,"201051344000917","174011545737251",0.00,-3.50,0,286.74,303.88,0.0,0.0,0.000,1193916.6,1193916.6,10054,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776826,115332.00
01/17/2019 21:00,2,0.000,ALERT,212.38,302.07,60.012,1547776804,"201051344000417","174011545737251",0.00,-5.50,0,287.65,303.88,0.0,0.0,0.000,968864.5,968864.5,10142,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776828,115333.00
01/17/2019 21:00,2,0.000,ALERT,212.38,302.37,60.033,1547776804,"201051344000685","174011545737251",0.00,-5.50,0,287.95,304.48,0.0,0.0,0.000,1198197.3,1198197.3,10089,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776829,115334.00
01/17/2019 21:00,2,0.000,ALERT,212.16,301.77,60.033,1547776804,"201051344000651","174011545737251",0.00,-6.50,0,287.65,303.88,0.0,0.0,0.000,1191942.0,1191942.0,10086,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776831,115335.00
01/17/2019 21:00,2,0.000,ALERT,212.83,305.08,60.065,1547776804,"201051344000594","174011545737251",0.00,-5.50,0,289.75,307.18,0.0,0.0,0.000,1206812.5,1206812.5,33897,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776833,115336.00
01/17/2019 21:00,2,0.000,ALERT,213.29,304.78,60.022,1547776804,"201051344000469","174011545737251",0.00,-6.00,0,289.15,306.58,0.0,0.0,0.000,1191132.2,1191132.2,2185,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776835,115337.00
01/17/2019 21:00,2,0.000,ALERT,212.16,302.68,60.033,1547776804,"201051344000585","174011545737251",0.00,-5.00,0,287.65,304.48,0.0,0.0,0.000,1206723.9,1206723.9,10122,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776837,115338.00
01/17/2019 21:00,2,0.000,ALERT,213.51,303.88,60.038,1547776804,"201051344000853","174011545737251",0.00,-5.50,0,290.05,306.88,0.0,0.0,0.000,1206992.1,1206992.1,2171,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776839,115339.00
01/17/2019 21:00,2,0.000,ALERT,212.16,302.68,60.065,1547776804,"201051344001145","174011545737251",0.00,-5.50,0,288.55,304.78,0.0,0.0,0.000,1205689.1,1205689.1,10065,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776841,115340.00
01/17/2019 21:00,2,0.000,ALERT,212.16,302.37,60.033,1547776804,"201051344000438","174011545737251",0.00,-6.00,0,288.25,304.48,0.0,0.0,0.000,1199561.3,1199561.3,10090,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776843,115341.00
01/17/2019 21:00,2,0.000,ALERT,211.70,302.37,60.065,1547776804,"201051344001135","174011545737251",0.00,-5.50,0,288.55,304.78,0.0,0.0,0.000,1187879.0,1187879.0,10068,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776844,115342.00
01/17/2019 21:00,2,0.000,ALERT,213.06,304.48,60.043,1547776804,"201051344000983","174011545737251",0.00,-5.00,0,290.35,307.18,0.0,0.0,0.000,1206547.4,1206547.4,2172,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776846,115343.00
01/17/2019 21:00,2,0.000,ALERT,211.93,301.77,60.038,1547776804,"201051344001203","174011545737251",0.00,-6.00,0,287.95,305.98,0.0,0.0,0.000,1196726.8,1196726.8,10099,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776848,115344.00
01/17/2019 21:00,2,0.000,ALERT,211.93,302.68,60.033,1547776804,"201051344001230","174011545737251",0.00,-5.50,0,288.25,304.78,0.0,0.0,0.000,1191162.8,1191162.8,10094,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776850,115345.00
01/17/2019 21:00,2,0.000,ALERT,211.70,302.37,60.017,1547776804,"201051344000646","174011545737251",0.00,-6.00,0,287.35,303.88,0.0,0.0,0.000,1185840.8,1185840.8,10091,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776852,115346.00
01/17/2019 21:00,2,0.000,ALERT,213.51,303.88,60.028,1547776804,"201051344000867","174011545737251",0.00,-4.00,0,289.45,307.18,0.0,0.0,0.000,1187864.0,1187864.0,33928,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547776853,115347.00
01/17/2019 21:00,2,0.000,ALERT,213.96,304.18,60.028,1547776804,"201051344000633","174011545737251",0.00,-5.50,0,288.25,306.28,0.0,0.0,0.000,1186781.1,1186781.1,33977,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776855,115348.00
01/17/2019 21:00,2,0.000,ALERT,211.48,302.37,60.017,1547776804,"201051344000955","174011545737251",0.00,-5.50,0,287.95,304.18,0.0,0.0,0.000,1204791.8,1204791.8,10085,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776857,115349.00
01/17/2019 21:00,2,0.000,ALERT,213.29,303.88,60.022,1547776804,"201051344000648","174011545737251",0.00,-6.50,0,289.45,306.88,0.0,0.0,0.000,1194972.2,1194972.2,33897,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776859,115350.00
01/17/2019 21:00,2,0.000,ALERT,213.74,304.48,60.017,1547776804,"201051344000645","174011545737251",0.00,-5.00,0,290.05,306.88,0.0,0.0,0.000,1199290.0,1199290.0,33891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547776861,115351.00
01/17/2019 21:00,2,0.000,ALERT,213.29,305.08,60.028,1547776804,"201051344000569","174011545737251",0.00,-5.50,0,290.65,307.78,0.0,0.0,0.000,1216584.1,1216584.1,2160,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547776863,115352.00
01/17/2019 21:00,2,0.000,ALERT,213.74,304.18,60.022,1547776804,"179051228000119","174011545737251",0.00,-3.50,0,288.55,306.28,0.0,0.0,0.000,3091.9,3091.9,2169,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547776864,115353.00
01/17/2019 21:15,2,0.000,ALERT,213.06,304.48,60.033,1547777704,"201051344000579","174011545737251",0.00,-5.00,0,303.58,307.48,0.0,0.0,0.000,1216061.9,1216061.9,2185,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547777706,115354.00
01/17/2019 21:15,2,0.000,ALERT,211.48,301.77,60.022,1547777704,"201051344001025","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1200774.6,1200774.6,10103,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777708,115355.00
01/17/2019 21:15,2,0.000,ALERT,211.70,302.68,59.990,1547777704,"201051344001093","174011545737251",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,1192920.6,1192920.6,10086,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777711,115356.00
01/17/2019 21:15,2,0.000,ALERT,212.83,303.88,59.964,1547777704,"201051344000458","174011545737251",0.00,-3.00,0,302.37,307.48,0.0,0.0,0.000,1202364.6,1202364.6,2182,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547777713,115357.00
01/17/2019 21:15,2,0.000,ALERT,211.48,302.68,60.012,1547777704,"201051344000890","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1197118.1,1197118.1,10084,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547777715,115358.00
01/17/2019 21:15,2,0.000,ALERT,212.83,303.58,60.017,1547777704,"201051344000988","174011545737251",0.00,-5.00,0,299.07,306.28,0.0,0.0,0.000,937827.2,937827.2,2202,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777718,115359.00
01/17/2019 21:15,2,0.000,ALERT,212.16,303.58,60.012,1547777704,"201051344000582","174011545737251",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,1177060.3,1177060.3,10052,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777720,115360.00
01/17/2019 21:15,2,0.000,ALERT,213.06,304.48,60.001,1547777704,"201051344000868","174011545737251",0.00,-5.50,0,302.98,307.48,0.0,0.0,0.000,1189145.2,1189145.2,33929,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547777723,115361.00
01/17/2019 21:15,2,0.000,ALERT,213.51,304.48,60.012,1547777704,"201051344000576","174011545737251",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,1202747.1,1202747.1,6362,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777725,115362.00
01/17/2019 21:15,2,0.000,ALERT,213.06,303.88,60.022,1547777704,"201051344001158","174011545737251",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,1182391.6,1182391.6,2186,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777727,115363.00
01/17/2019 21:15,2,0.000,ALERT,211.70,301.77,60.022,1547777704,"201051344000917","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1193916.6,1193916.6,10057,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777730,115364.00
