ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 21:15,2,0.000,ALERT,211.70,302.07,60.065,1547777704,"201051344000417","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,968864.5,968864.5,10145,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777732,115365.00
01/17/2019 21:15,2,0.000,ALERT,211.93,302.68,60.065,1547777704,"201051344000685","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1198197.3,1198197.3,10092,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777735,115366.00
01/17/2019 21:15,2,0.000,ALERT,211.70,301.77,60.043,1547777704,"201051344000651","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1191942.0,1191942.0,10089,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777737,115367.00
01/17/2019 21:15,2,0.000,ALERT,212.61,304.18,60.001,1547777704,"201051344000594","174011545737251",0.00,-5.50,0,301.77,307.18,0.0,0.0,0.000,1206812.5,1206812.5,33900,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547777740,115368.00
01/17/2019 21:15,2,0.000,ALERT,213.06,303.88,60.022,1547777704,"201051344000469","174011545737251",0.00,-6.00,0,301.17,306.58,0.0,0.0,0.000,1191132.2,1191132.2,2188,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777742,115369.00
01/17/2019 21:15,2,0.000,ALERT,211.70,302.37,60.012,1547777704,"201051344000585","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1206723.9,1206723.9,10125,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777745,115370.00
01/17/2019 21:15,2,0.000,ALERT,213.51,303.58,60.022,1547777704,"201051344000853","174011545737251",0.00,-5.50,0,302.07,306.88,0.0,0.0,0.000,1206992.1,1206992.1,2173,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777747,115371.00
01/17/2019 21:15,2,0.000,ALERT,211.70,302.68,60.022,1547777704,"201051344001145","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1205689.1,1205689.1,10067,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777749,115372.00
01/17/2019 21:15,2,0.000,ALERT,211.48,302.07,60.017,1547777704,"201051344000438","174011545737251",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,1199561.3,1199561.3,10092,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777750,115373.00
01/17/2019 21:15,2,0.000,ALERT,211.25,302.37,60.017,1547777704,"201051344001135","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1187879.0,1187879.0,10070,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777752,115374.00
01/17/2019 21:15,2,0.000,ALERT,212.83,303.88,59.996,1547777704,"201051344000983","174011545737251",0.00,-5.00,0,302.68,307.18,0.0,0.0,0.000,1206547.4,1206547.4,2174,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777754,115375.00
01/17/2019 21:15,2,0.000,ALERT,211.48,301.77,60.012,1547777704,"201051344001203","174011545737251",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,1196726.8,1196726.8,10101,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777756,115376.00
01/17/2019 21:15,2,0.000,ALERT,211.48,302.68,60.017,1547777704,"201051344001230","174011545737251",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,1191162.8,1191162.8,10096,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777758,115377.00
01/17/2019 21:15,2,0.000,ALERT,211.48,302.37,59.996,1547777704,"201051344000646","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1185840.8,1185840.8,10093,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777759,115378.00
01/17/2019 21:15,2,0.000,ALERT,213.29,303.28,59.996,1547777704,"201051344000867","174011545737251",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,1187864.0,1187864.0,33930,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777761,115379.00
01/17/2019 21:15,2,0.000,ALERT,213.74,303.58,60.001,1547777704,"201051344000633","174011545737251",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,1186781.1,1186781.1,33979,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547777763,115380.00
01/17/2019 21:15,2,0.000,ALERT,211.25,302.37,60.043,1547777704,"201051344000955","174011545737251",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,1204791.8,1204791.8,10087,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547777765,115381.00
01/17/2019 21:15,2,0.000,ALERT,213.06,303.28,60.006,1547777704,"201051344000648","174011545737251",0.00,-6.00,0,302.07,306.58,0.0,0.0,0.000,1194972.2,1194972.2,33899,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777767,115382.00
01/17/2019 21:15,2,0.000,ALERT,213.51,303.88,60.006,1547777704,"201051344000645","174011545737251",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,1199290.0,1199290.0,33893,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547777768,115383.00
01/17/2019 21:15,2,0.000,ALERT,213.06,304.48,60.006,1547777704,"201051344000569","174011545737251",0.00,-5.50,0,303.58,307.78,0.0,0.0,0.000,1216584.1,1216584.1,2162,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547777771,115384.00
01/17/2019 21:15,2,0.000,ALERT,213.29,303.28,59.990,1547777704,"179051228000119","174011545737251",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,3091.9,3091.9,2171,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547777772,115385.00
01/17/2019 21:30,2,0.000,ALERT,213.29,304.78,60.028,1547778604,"201051344000579","174011545737251",0.00,-5.00,0,302.68,307.78,0.0,0.0,0.000,1216061.9,1216061.9,2187,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778606,115386.00
01/17/2019 21:30,2,0.000,ALERT,211.93,302.37,60.028,1547778604,"201051344001025","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1200774.6,1200774.6,10105,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778608,115387.00
01/17/2019 21:30,2,0.000,ALERT,212.16,302.98,60.033,1547778604,"201051344001093","174011545737251",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,1192920.6,1192920.6,10088,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778610,115388.00
01/17/2019 21:30,2,0.000,ALERT,213.29,304.18,60.028,1547778604,"201051344000458","174011545737251",0.00,-3.50,0,302.37,307.48,0.0,0.0,0.000,1202364.6,1202364.6,2184,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778611,115389.00
01/17/2019 21:30,2,0.000,ALERT,212.16,303.58,59.980,1547778604,"201051344000890","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1197118.1,1197118.1,10086,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778613,115390.00
01/17/2019 21:30,2,0.000,ALERT,213.06,304.18,60.028,1547778604,"201051344000988","174011545737251",0.00,-5.00,0,299.37,306.58,0.0,0.0,0.000,937827.2,937827.2,2204,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778615,115391.00
01/17/2019 21:30,2,0.000,ALERT,212.61,304.18,60.070,1547778604,"201051344000582","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1177060.3,1177060.3,10054,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778617,115392.00
01/17/2019 21:30,2,0.000,ALERT,213.29,304.48,60.038,1547778604,"201051344000868","174011545737251",0.00,-5.00,0,302.68,307.78,0.0,0.0,0.000,1189145.2,1189145.2,33931,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547778619,115393.00
01/17/2019 21:30,2,0.000,ALERT,213.74,304.48,60.033,1547778604,"201051344000576","174011545737251",0.00,-5.50,0,302.37,307.18,0.0,0.0,0.000,1202747.1,1202747.1,6364,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547778621,115394.00
01/17/2019 21:30,2,0.000,ALERT,213.29,303.88,60.065,1547778604,"201051344001158","174011545737251",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,1182391.6,1182391.6,2188,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778622,115395.00
01/17/2019 21:30,2,0.000,ALERT,212.38,302.68,60.033,1547778604,"201051344000917","174011545737251",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,1193916.6,1193916.6,10059,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778624,115396.00
01/17/2019 21:30,2,0.000,ALERT,212.38,302.98,60.022,1547778604,"201051344000417","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,968864.5,968864.5,10147,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778626,115397.00
01/17/2019 21:30,2,0.000,ALERT,212.38,302.98,60.033,1547778604,"201051344000685","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1198197.3,1198197.3,10094,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778628,115398.00
01/17/2019 21:30,2,0.000,ALERT,212.16,302.68,60.081,1547778604,"201051344000651","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1191942.0,1191942.0,10091,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778630,115399.00
01/17/2019 21:30,2,0.000,ALERT,213.06,304.78,60.033,1547778604,"201051344000594","174011545737251",0.00,-5.50,0,301.77,307.18,0.0,0.0,0.000,1206812.5,1206812.5,33902,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778631,115400.00
01/17/2019 21:30,2,0.000,ALERT,213.29,304.18,60.033,1547778604,"201051344000469","174011545737251",0.00,-6.00,0,301.17,306.58,0.0,0.0,0.000,1191132.2,1191132.2,2190,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778633,115401.00
01/17/2019 21:30,2,0.000,ALERT,212.38,303.28,60.054,1547778604,"201051344000585","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,1206723.9,1206723.9,10127,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778635,115402.00
01/17/2019 21:30,2,0.000,ALERT,213.96,304.48,60.038,1547778604,"201051344000853","174011545737251",0.00,-5.50,0,301.77,306.88,0.0,0.0,0.000,1206992.1,1206992.1,2176,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778638,115403.00
01/17/2019 21:30,2,0.000,ALERT,212.61,303.58,60.038,1547778604,"201051344001145","174011545737251",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,1205689.1,1205689.1,10070,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547778640,115404.00
01/17/2019 21:30,2,0.000,ALERT,212.16,302.98,60.022,1547778604,"201051344000438","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1199561.3,1199561.3,10095,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778642,115405.00
01/17/2019 21:30,2,0.000,ALERT,211.93,303.28,60.038,1547778604,"201051344001135","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1187879.0,1187879.0,10073,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778645,115406.00
01/17/2019 21:30,2,0.000,ALERT,213.29,304.18,60.038,1547778604,"201051344000983","174011545737251",0.00,-5.00,0,302.37,307.18,0.0,0.0,0.000,1206547.4,1206547.4,2177,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547778647,115407.00
01/17/2019 21:30,2,0.000,ALERT,212.38,302.68,60.043,1547778604,"201051344001203","174011545737251",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,1196726.8,1196726.8,10104,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547778650,115408.00
01/17/2019 21:30,2,0.000,ALERT,212.16,303.58,60.038,1547778604,"201051344001230","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1191162.8,1191162.8,10099,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778652,115409.00
01/17/2019 21:30,2,0.000,ALERT,211.93,302.98,60.038,1547778604,"201051344000646","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1185840.8,1185840.8,10096,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547778655,115410.00
01/17/2019 21:30,2,0.000,ALERT,213.51,303.58,60.038,1547778604,"201051344000867","174011545737251",0.00,-4.00,0,301.17,307.18,0.0,0.0,0.000,1187864.0,1187864.0,33933,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547778657,115411.00
01/17/2019 21:30,2,0.000,ALERT,213.96,303.88,60.006,1547778604,"201051344000633","174011545737251",0.00,-5.50,0,300.27,306.58,0.0,0.0,0.000,1186781.1,1186781.1,33982,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778660,115412.00
01/17/2019 21:30,2,0.000,ALERT,211.70,302.98,60.038,1547778604,"201051344000955","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1204791.8,1204791.8,10090,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778662,115413.00
01/17/2019 21:30,2,0.000,ALERT,213.51,303.58,60.017,1547778604,"201051344000648","174011545737251",0.00,-6.50,0,301.47,306.88,0.0,0.0,0.000,1194972.2,1194972.2,33902,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547778664,115414.00
01/17/2019 21:30,2,0.000,ALERT,213.74,304.48,60.038,1547778604,"201051344000645","174011545737251",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,1199290.0,1199290.0,33896,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778667,115415.00
01/17/2019 21:30,2,0.000,ALERT,213.29,305.08,60.028,1547778604,"201051344000569","174011545737251",0.00,-5.50,0,302.68,307.78,0.0,0.0,0.000,1216584.1,1216584.1,2164,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547778669,115416.00
01/17/2019 21:30,2,0.000,ALERT,213.74,303.88,60.033,1547778604,"179051228000119","174011545737251",0.00,-3.00,0,300.57,306.28,0.0,0.0,0.000,3091.9,3091.9,2173,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547778670,115417.00
01/17/2019 21:45,2,0.000,ALERT,213.96,306.28,60.049,1547779504,"201051344000579","174011545737251",0.00,-5.00,0,302.98,308.09,0.0,0.0,0.000,1216061.9,1216061.9,2189,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779506,115418.00
01/17/2019 21:45,2,0.000,ALERT,212.38,302.98,60.043,1547779504,"201051344001025","174011545737251",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,1200774.6,1200774.6,10107,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779508,115419.00
01/17/2019 21:45,2,0.000,ALERT,212.61,303.58,60.054,1547779504,"201051344001093","174011545737251",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,1192920.6,1192920.6,10090,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547779510,115420.00
01/17/2019 21:45,2,0.000,ALERT,213.74,305.68,60.049,1547779504,"201051344000458","174011545737251",0.00,-3.00,0,302.37,307.78,0.0,0.0,0.000,1202364.6,1202364.6,2186,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779512,115421.00
01/17/2019 21:45,2,0.000,ALERT,212.61,304.18,60.043,1547779504,"201051344000890","174011545737251",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,1197118.1,1197118.1,10088,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779514,115422.00
01/17/2019 21:45,2,0.000,ALERT,213.74,305.38,60.038,1547779504,"201051344000988","174011545737251",0.00,-5.00,0,299.67,306.58,0.0,0.0,0.000,937827.2,937827.2,2206,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779516,115423.00
01/17/2019 21:45,2,0.000,ALERT,213.06,304.78,60.054,1547779504,"201051344000582","174011545737251",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,1177060.3,1177060.3,10056,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779517,115424.00
01/17/2019 21:45,2,0.000,ALERT,213.96,306.28,60.038,1547779504,"201051344000868","174011545737251",0.00,-6.00,0,302.98,308.09,0.0,0.0,0.000,1189145.2,1189145.2,33933,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779519,115425.00
01/17/2019 21:45,2,0.000,ALERT,214.41,306.28,60.012,1547779504,"201051344000576","174011545737251",0.00,-5.50,0,302.37,307.48,0.0,0.0,0.000,1202747.1,1202747.1,6366,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779521,115426.00
01/17/2019 21:45,2,0.000,ALERT,214.19,305.68,60.049,1547779504,"201051344001158","174011545737251",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,1182391.6,1182391.6,2190,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779523,115427.00
01/17/2019 21:45,2,0.000,ALERT,212.83,303.28,60.043,1547779504,"201051344000917","174011545737251",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,1193916.6,1193916.6,10061,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779525,115428.00
01/17/2019 21:45,2,0.000,ALERT,212.83,302.98,60.049,1547779504,"201051344000417","174011545737251",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,968864.5,968864.5,10149,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779526,115429.00
01/17/2019 21:45,2,0.000,ALERT,213.06,303.58,60.043,1547779504,"201051344000685","174011545737251",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,1198197.3,1198197.3,10096,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779528,115430.00
01/17/2019 21:45,2,0.000,ALERT,212.83,302.98,60.033,1547779504,"201051344000651","174011545737251",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,1191942.0,1191942.0,10093,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779530,115431.00
01/17/2019 21:45,2,0.000,ALERT,213.51,306.28,60.043,1547779504,"201051344000594","174011545737251",0.00,-5.50,0,302.07,307.48,0.0,0.0,0.000,1206812.5,1206812.5,33904,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547779532,115432.00
01/17/2019 21:45,2,0.000,ALERT,213.96,305.38,60.043,1547779504,"201051344000469","174011545737251",0.00,-6.00,0,301.47,307.18,0.0,0.0,0.000,1191132.2,1191132.2,2192,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779534,115433.00
01/17/2019 21:45,2,0.000,ALERT,212.61,303.88,60.043,1547779504,"201051344000585","174011545737251",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,1206723.9,1206723.9,10129,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779535,115434.00
01/17/2019 21:45,2,0.000,ALERT,214.64,305.68,60.038,1547779504,"201051344000853","174011545737251",0.00,-5.50,0,302.37,307.18,0.0,0.0,0.000,1206992.1,1206992.1,2178,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779537,115435.00
01/17/2019 21:45,2,0.000,ALERT,212.83,303.88,60.043,1547779504,"201051344001145","174011545737251",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,1205689.1,1205689.1,10072,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779539,115436.00
01/17/2019 21:45,2,0.000,ALERT,212.61,303.58,60.049,1547779504,"201051344000438","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1199561.3,1199561.3,10097,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547779541,115437.00
01/17/2019 21:45,2,0.000,ALERT,212.38,303.88,60.043,1547779504,"201051344001135","174011545737251",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,1187879.0,1187879.0,10075,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547779543,115438.00
01/17/2019 21:45,2,0.000,ALERT,213.96,305.68,60.075,1547779504,"201051344000983","174011545737251",0.00,-5.00,0,302.68,307.48,0.0,0.0,0.000,1206547.4,1206547.4,2179,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779545,115439.00
01/17/2019 21:45,2,0.000,ALERT,212.61,303.28,60.070,1547779504,"201051344001203","174011545737251",0.00,-5.50,0,301.17,306.58,0.0,0.0,0.000,1196726.8,1196726.8,10106,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779546,115440.00
01/17/2019 21:45,2,0.000,ALERT,212.61,304.18,60.001,1547779504,"201051344001230","174011545737251",0.00,-5.00,0,301.77,305.08,0.0,0.0,0.000,1191162.8,1191162.8,10101,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779548,115441.00
01/17/2019 21:45,2,0.000,ALERT,212.38,303.58,60.043,1547779504,"201051344000646","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1185840.8,1185840.8,10098,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779550,115442.00
01/17/2019 21:45,2,0.000,ALERT,214.41,305.38,60.049,1547779504,"201051344000867","174011545737251",0.00,-4.00,0,301.47,307.48,0.0,0.0,0.000,1187864.0,1187864.0,33935,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547779552,115443.00
01/17/2019 21:45,2,0.000,ALERT,214.64,305.38,60.059,1547779504,"201051344000633","174011545737251",0.00,-5.50,0,300.27,306.58,0.0,0.0,0.000,1186781.1,1186781.1,33984,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779554,115444.00
01/17/2019 21:45,2,0.000,ALERT,212.16,303.58,60.043,1547779504,"201051344000955","174011545737251",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,1204791.8,1204791.8,10092,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779556,115445.00
01/17/2019 21:45,2,0.000,ALERT,213.96,304.78,60.043,1547779504,"201051344000648","174011545737251",0.00,-6.00,0,301.47,307.18,0.0,0.0,0.000,1194972.2,1194972.2,33904,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779557,115446.00
01/17/2019 21:45,2,0.000,ALERT,214.41,305.38,60.033,1547779504,"201051344000645","174011545737251",0.00,-5.00,0,302.37,307.18,0.0,0.0,0.000,1199290.0,1199290.0,33898,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779559,115447.00
01/17/2019 21:45,2,0.000,ALERT,213.96,305.98,60.038,1547779504,"201051344000569","174011545737251",0.00,-5.00,0,303.28,308.09,0.0,0.0,0.000,1216584.1,1216584.1,2166,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547779561,115448.00
01/17/2019 21:45,2,0.000,ALERT,214.41,305.08,60.038,1547779504,"179051228000119","174011545737251",0.00,-3.00,0,300.57,306.58,0.0,0.0,0.000,3091.9,3091.9,2175,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547779563,115449.00
01/17/2019 22:00,2,0.000,ALERT,213.51,305.38,60.033,1547780404,"201051344000579","174011545737251",0.00,-5.00,0,304.48,308.69,0.0,0.0,0.000,1216061.9,1216061.9,2191,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780406,115450.00
01/17/2019 22:00,2,0.000,ALERT,212.83,303.88,60.033,1547780404,"201051344001025","174011545737251",0.00,-6.00,0,300.87,306.58,0.0,0.0,0.000,1200774.6,1200774.6,10109,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780408,115451.00
01/17/2019 22:00,2,0.000,ALERT,213.06,304.48,60.012,1547780404,"201051344001093","174011545737251",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,1192920.6,1192920.6,10092,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780410,115452.00
01/17/2019 22:00,2,0.000,ALERT,213.29,305.08,60.075,1547780404,"201051344000458","174011545737251",0.00,-3.00,0,303.88,308.39,0.0,0.0,0.000,1202364.6,1202364.6,2188,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780412,115453.00
01/17/2019 22:00,2,0.000,ALERT,212.83,304.78,60.049,1547780404,"201051344000890","174011545737251",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,1197118.1,1197118.1,10090,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780413,115454.00
01/17/2019 22:00,2,0.000,ALERT,213.29,304.48,60.038,1547780404,"201051344000988","174011545737251",0.00,-5.00,0,301.17,307.18,0.0,0.0,0.000,937827.2,937827.2,2208,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780415,115455.00
01/17/2019 22:00,2,0.000,ALERT,213.51,305.38,60.043,1547780404,"201051344000582","174011545737251",0.00,-6.00,0,302.37,306.88,0.0,0.0,0.000,1177060.3,1177060.3,10058,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780417,115456.00
01/17/2019 22:00,2,0.000,ALERT,213.29,305.38,60.070,1547780404,"201051344000868","174011545737251",0.00,-5.50,0,304.48,308.69,0.0,0.0,0.000,1189145.2,1189145.2,33935,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780419,115457.00
01/17/2019 22:00,2,0.000,ALERT,213.96,305.08,60.043,1547780404,"201051344000576","174011545737251",0.00,-5.00,0,303.88,308.09,0.0,0.0,0.000,1202747.1,1202747.1,6368,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780421,115458.00
01/17/2019 22:00,2,0.000,ALERT,213.51,304.48,60.054,1547780404,"201051344001158","174011545737251",0.00,-6.00,0,303.28,307.48,0.0,0.0,0.000,1182391.6,1182391.6,2192,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780423,115459.00
01/17/2019 22:00,2,0.000,ALERT,213.29,304.18,60.059,1547780404,"201051344000917","174011545737251",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,1193916.6,1193916.6,10063,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780424,115460.00
01/17/2019 22:00,2,0.000,ALERT,213.29,304.18,60.049,1547780404,"201051344000417","174011545737251",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,968864.5,968864.5,10151,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780426,115461.00
01/17/2019 22:00,2,0.000,ALERT,213.29,304.78,60.054,1547780404,"201051344000685","174011545737251",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,1198197.3,1198197.3,10098,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780428,115462.00
01/17/2019 22:00,2,0.000,ALERT,213.06,303.88,60.054,1547780404,"201051344000651","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1191942.0,1191942.0,10095,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780430,115463.00
01/17/2019 22:00,2,0.000,ALERT,213.06,305.38,60.049,1547780404,"201051344000594","174011545737251",0.00,-5.50,0,303.28,308.09,0.0,0.0,0.000,1206812.5,1206812.5,33906,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780432,115464.00
01/17/2019 22:00,2,0.000,ALERT,213.51,304.78,60.049,1547780404,"201051344000469","174011545737251",0.00,-6.00,0,302.68,307.48,0.0,0.0,0.000,1191132.2,1191132.2,2194,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780433,115465.00
01/17/2019 22:00,2,0.000,ALERT,213.06,304.78,60.006,1547780404,"201051344000585","174011545737251",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,1206723.9,1206723.9,10131,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780435,115466.00
01/17/2019 22:00,2,0.000,ALERT,213.96,304.78,60.049,1547780404,"201051344000853","174011545737251",0.00,-5.50,0,303.88,307.78,0.0,0.0,0.000,1206992.1,1206992.1,2180,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780438,115467.00
01/17/2019 22:00,2,0.000,ALERT,213.29,304.78,60.043,1547780404,"201051344001145","174011545737251",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,1205689.1,1205689.1,10074,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780440,115468.00
01/17/2019 22:00,2,0.000,ALERT,213.06,304.48,60.049,1547780404,"201051344000438","174011545737251",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,1199561.3,1199561.3,10099,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780441,115469.00
01/17/2019 22:00,2,0.000,ALERT,212.83,304.78,60.049,1547780404,"201051344001135","174011545737251",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,1187879.0,1187879.0,10077,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780443,115470.00
01/17/2019 22:00,2,0.000,ALERT,213.51,304.78,60.043,1547780404,"201051344000983","174011545737251",0.00,-5.00,0,303.88,308.39,0.0,0.0,0.000,1206547.4,1206547.4,2181,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780445,115471.00
01/17/2019 22:00,2,0.000,ALERT,213.29,304.18,60.049,1547780404,"201051344001203","174011545737251",0.00,-5.50,0,301.77,307.78,0.0,0.0,0.000,1196726.8,1196726.8,10108,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780447,115472.00
01/17/2019 22:00,2,0.000,ALERT,213.06,305.08,60.070,1547780404,"201051344001230","174011545737251",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,1191162.8,1191162.8,10103,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780449,115473.00
01/17/2019 22:00,2,0.000,ALERT,212.83,304.48,60.043,1547780404,"201051344000646","174011545737251",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,1185840.8,1185840.8,10100,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780450,115474.00
01/17/2019 22:00,2,0.000,ALERT,213.74,304.18,60.038,1547780404,"201051344000867","174011545737251",0.00,-4.00,0,302.98,308.09,0.0,0.0,0.000,1187864.0,1187864.0,33937,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780452,115475.00
01/17/2019 22:00,2,0.000,ALERT,214.19,304.48,60.043,1547780404,"201051344000633","174011545737251",0.00,-5.50,0,301.77,307.18,0.0,0.0,0.000,1186781.1,1186781.1,33986,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780454,115476.00
01/17/2019 22:00,2,0.000,ALERT,212.61,304.48,60.038,1547780404,"201051344000955","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1204791.8,1204791.8,10094,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780456,115477.00
01/17/2019 22:00,2,0.000,ALERT,213.51,304.18,60.038,1547780404,"201051344000648","174011545737251",0.00,-6.00,0,302.98,307.48,0.0,0.0,0.000,1194972.2,1194972.2,33906,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780458,115478.00
01/17/2019 22:00,2,0.000,ALERT,213.96,304.78,60.043,1547780404,"201051344000645","174011545737251",0.00,-5.00,0,303.88,308.09,0.0,0.0,0.000,1199290.0,1199290.0,33900,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547780459,115479.00
01/17/2019 22:00,2,0.000,ALERT,213.51,305.38,60.043,1547780404,"201051344000569","174011545737251",0.00,-5.00,0,304.48,308.99,0.0,0.0,0.000,1216584.1,1216584.1,2168,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547780461,115480.00
01/17/2019 22:00,2,0.000,ALERT,213.74,304.18,60.038,1547780404,"179051228000119","174011545737251",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,3091.9,3091.9,2177,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547780463,115481.00
01/17/2019 22:15,2,0.000,ALERT,213.06,304.78,60.012,1547781304,"201051344000579","174011545737251",0.00,-5.00,0,303.28,307.48,0.0,0.0,0.000,1216061.9,1216061.9,2193,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781306,115482.00
01/17/2019 22:15,2,0.000,ALERT,211.93,302.37,60.012,1547781304,"201051344001025","174011545737251",0.00,-6.00,0,301.17,306.58,0.0,0.0,0.000,1200774.6,1200774.6,10111,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781308,115483.00
01/17/2019 22:15,2,0.000,ALERT,211.93,302.98,60.006,1547781304,"201051344001093","174011545737251",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,1192920.6,1192920.6,10094,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781310,115484.00
01/17/2019 22:15,2,0.000,ALERT,212.83,304.18,60.006,1547781304,"201051344000458","174011545737251",0.00,-3.50,0,302.98,307.48,0.0,0.0,0.000,1202364.6,1202364.6,2190,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781311,115485.00
01/17/2019 22:15,2,0.000,ALERT,211.93,303.28,60.054,1547781304,"201051344000890","174011545737251",0.00,-5.00,0,302.37,307.18,0.0,0.0,0.000,1197118.1,1197118.1,10092,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547781313,115486.00
01/17/2019 22:15,2,0.000,ALERT,212.83,303.88,60.006,1547781304,"201051344000988","174011545737251",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,937827.2,937827.2,2210,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781315,115487.00
01/17/2019 22:15,2,0.000,ALERT,212.61,304.18,60.012,1547781304,"201051344000582","174011545737251",0.00,-6.50,0,302.98,306.88,0.0,0.0,0.000,1177060.3,1177060.3,10060,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781317,115488.00
01/17/2019 22:15,2,0.000,ALERT,212.83,304.78,59.996,1547781304,"201051344000868","174011545737251",0.00,-5.50,0,303.28,307.48,0.0,0.0,0.000,1189145.2,1189145.2,33937,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781319,115489.00
01/17/2019 22:15,2,0.000,ALERT,213.51,304.78,60.001,1547781304,"201051344000576","174011545737251",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,1202747.1,1202747.1,6370,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781321,115490.00
01/17/2019 22:15,2,0.000,ALERT,213.29,304.48,60.012,1547781304,"201051344001158","174011545737251",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,1182391.6,1182391.6,2194,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781322,115491.00
01/17/2019 22:15,2,0.000,ALERT,212.16,302.37,60.001,1547781304,"201051344000917","174011545737251",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,1193916.6,1193916.6,10065,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781324,115492.00
01/17/2019 22:15,2,0.000,ALERT,212.16,302.37,60.006,1547781304,"201051344000417","174011545737251",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,968864.5,968864.5,10153,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547781326,115493.00
01/17/2019 22:15,2,0.000,ALERT,212.16,302.68,60.001,1547781304,"201051344000685","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1198197.3,1198197.3,10100,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781328,115494.00
01/17/2019 22:15,2,0.000,ALERT,211.93,302.07,60.038,1547781304,"201051344000651","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1191942.0,1191942.0,10097,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781330,115495.00
01/17/2019 22:15,2,0.000,ALERT,212.61,304.48,59.990,1547781304,"201051344000594","174011545737251",0.00,-5.50,0,302.37,306.88,0.0,0.0,0.000,1206812.5,1206812.5,33908,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547781331,115496.00
01/17/2019 22:15,2,0.000,ALERT,213.29,304.18,60.006,1547781304,"201051344000469","174011545737251",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,1191132.2,1191132.2,2196,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781333,115497.00
01/17/2019 22:15,2,0.000,ALERT,212.16,302.98,60.001,1547781304,"201051344000585","174011545737251",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,1206723.9,1206723.9,10133,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781335,115498.00
01/17/2019 22:15,2,0.000,ALERT,213.51,303.88,60.033,1547781304,"201051344000853","174011545737251",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,1206992.1,1206992.1,2182,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781337,115499.00
01/17/2019 22:15,2,0.000,ALERT,212.16,302.98,60.006,1547781304,"201051344001145","174011545737251",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,1205689.1,1205689.1,10076,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547781339,115500.00
01/17/2019 22:15,2,0.000,ALERT,211.93,302.68,59.985,1547781304,"201051344000438","174011545737251",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,1199561.3,1199561.3,10101,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781340,115501.00
01/17/2019 22:15,2,0.000,ALERT,211.48,302.98,59.990,1547781304,"201051344001135","174011545737251",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,1187879.0,1187879.0,10079,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781342,115502.00
01/17/2019 22:15,2,0.000,ALERT,213.06,304.18,59.964,1547781304,"201051344000983","174011545737251",0.00,-5.00,0,302.98,307.18,0.0,0.0,0.000,1206547.4,1206547.4,2183,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781344,115503.00
01/17/2019 22:15,2,0.000,ALERT,211.93,302.37,59.990,1547781304,"201051344001203","174011545737251",0.00,-5.50,0,301.47,307.48,0.0,0.0,0.000,1196726.8,1196726.8,10110,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781346,115504.00
01/17/2019 22:15,2,0.000,ALERT,211.93,302.98,59.985,1547781304,"201051344001230","174011545737251",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,1191162.8,1191162.8,10105,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781348,115505.00
01/17/2019 22:15,2,0.000,ALERT,211.70,302.68,59.985,1547781304,"201051344000646","174011545737251",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,1185840.8,1185840.8,10102,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781350,115506.00
01/17/2019 22:15,2,0.000,ALERT,213.29,303.58,59.953,1547781304,"201051344000867","174011545737251",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,1187864.0,1187864.0,33939,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547781351,115507.00
01/17/2019 22:15,2,0.000,ALERT,213.74,304.18,59.990,1547781304,"201051344000633","174011545737251",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,1186781.1,1186781.1,33988,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781353,115508.00
