ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 22:15,2,0.000,ALERT,211.48,302.68,59.980,1547781304,"201051344000955","174011545737251",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,1204791.8,1204791.8,10096,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781355,115509.00
01/17/2019 22:15,2,0.000,ALERT,213.06,303.28,59.959,1547781304,"201051344000648","174011545737251",0.00,-6.00,0,302.07,306.88,0.0,0.0,0.000,1194972.2,1194972.2,33908,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547781357,115510.00
01/17/2019 22:15,2,0.000,ALERT,213.51,304.18,59.980,1547781304,"201051344000645","174011545737251",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,1199290.0,1199290.0,33902,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781359,115511.00
01/17/2019 22:15,2,0.000,ALERT,213.06,304.78,59.990,1547781304,"201051344000569","174011545737251",0.00,-5.50,0,303.28,307.78,0.0,0.0,0.000,1216584.1,1216584.1,2170,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547781360,115512.00
01/17/2019 22:15,2,0.000,ALERT,213.29,303.58,59.943,1547781304,"179051228000119","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,3091.9,3091.9,2179,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547781362,115513.00
01/17/2019 22:30,2,0.000,ALERT,213.29,305.98,60.022,1547782204,"201051344000579","174011545737251",0.00,-5.50,0,302.98,307.48,0.0,0.0,0.000,1216061.9,1216061.9,2195,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547782206,115514.00
01/17/2019 22:30,2,0.000,ALERT,212.16,302.68,60.017,1547782204,"201051344001025","174011545737251",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,1200774.6,1200774.6,10113,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782208,115515.00
01/17/2019 22:30,2,0.000,ALERT,212.16,303.58,60.017,1547782204,"201051344001093","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1192920.6,1192920.6,10096,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782209,115516.00
01/17/2019 22:30,2,0.000,ALERT,213.06,304.18,60.012,1547782204,"201051344000458","174011545737251",0.00,-3.50,0,302.07,307.48,0.0,0.0,0.000,1202364.6,1202364.6,2192,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782211,115517.00
01/17/2019 22:30,2,0.000,ALERT,212.16,303.88,60.022,1547782204,"201051344000890","174011545737251",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,1197118.1,1197118.1,10094,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782213,115518.00
01/17/2019 22:30,2,0.000,ALERT,213.06,304.18,60.012,1547782204,"201051344000988","174011545737251",0.00,-5.50,0,299.67,306.28,0.0,0.0,0.000,937827.2,937827.2,2212,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782215,115519.00
01/17/2019 22:30,2,0.000,ALERT,212.83,304.48,59.975,1547782204,"201051344000582","174011545737251",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,1177060.3,1177060.3,10062,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782217,115520.00
01/17/2019 22:30,2,0.000,ALERT,213.29,305.08,60.033,1547782204,"201051344000868","174011545737251",0.00,-5.50,0,302.98,307.48,0.0,0.0,0.000,1189145.2,1189145.2,33939,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782219,115521.00
01/17/2019 22:30,2,0.000,ALERT,213.51,304.78,59.985,1547782204,"201051344000576","174011545737251",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,1202747.1,1202747.1,6372,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782221,115522.00
01/17/2019 22:30,2,0.000,ALERT,213.29,304.48,60.017,1547782204,"201051344001158","174011545737251",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,1182391.6,1182391.6,2196,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547782222,115523.00
01/17/2019 22:30,2,0.000,ALERT,212.38,302.68,60.012,1547782204,"201051344000917","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1193916.6,1193916.6,10067,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782224,115524.00
01/17/2019 22:30,2,0.000,ALERT,212.61,302.98,60.033,1547782204,"201051344000417","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,968864.5,968864.5,10155,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782226,115525.00
01/17/2019 22:30,2,0.000,ALERT,212.83,303.58,60.012,1547782204,"201051344000685","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1198197.3,1198197.3,10102,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547782228,115526.00
01/17/2019 22:30,2,0.000,ALERT,212.61,302.68,60.012,1547782204,"201051344000651","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1191942.0,1191942.0,10099,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782230,115527.00
01/17/2019 22:30,2,0.000,ALERT,213.06,305.08,59.996,1547782204,"201051344000594","174011545737251",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,1206812.5,1206812.5,33910,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782231,115528.00
01/17/2019 22:30,2,0.000,ALERT,213.29,304.48,60.022,1547782204,"201051344000469","174011545737251",0.00,-6.00,0,301.47,306.58,0.0,0.0,0.000,1191132.2,1191132.2,2198,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782233,115529.00
01/17/2019 22:30,2,0.000,ALERT,212.38,303.58,60.012,1547782204,"201051344000585","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1206723.9,1206723.9,10135,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547782235,115530.00
01/17/2019 22:30,2,0.000,ALERT,213.74,304.18,60.028,1547782204,"201051344000853","174011545737251",0.00,-5.50,0,301.77,306.88,0.0,0.0,0.000,1206992.1,1206992.1,2184,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782237,115531.00
01/17/2019 22:30,2,0.000,ALERT,212.61,303.58,60.043,1547782204,"201051344001145","174011545737251",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,1205689.1,1205689.1,10078,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547782239,115532.00
01/17/2019 22:30,2,0.000,ALERT,212.38,303.58,60.022,1547782204,"201051344000438","174011545737251",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,1199561.3,1199561.3,10103,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547782241,115533.00
01/17/2019 22:30,2,0.000,ALERT,211.93,303.58,60.028,1547782204,"201051344001135","174011545737251",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,1187879.0,1187879.0,10081,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547782243,115534.00
01/17/2019 22:30,2,0.000,ALERT,213.06,304.78,60.075,1547782204,"201051344000983","174011545737251",0.00,-5.50,0,302.37,307.18,0.0,0.0,0.000,1206547.4,1206547.4,2185,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782244,115535.00
01/17/2019 22:30,2,0.000,ALERT,212.38,303.28,60.038,1547782204,"201051344001203","174011545737251",0.00,-6.00,0,300.57,306.58,0.0,0.0,0.000,1196726.8,1196726.8,10112,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547782246,115536.00
01/17/2019 22:30,2,0.000,ALERT,212.38,303.88,60.038,1547782204,"201051344001230","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1191162.8,1191162.8,10107,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782248,115537.00
01/17/2019 22:30,2,0.000,ALERT,212.16,303.58,60.065,1547782204,"201051344000646","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1185840.8,1185840.8,10104,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782250,115538.00
01/17/2019 22:30,2,0.000,ALERT,213.51,303.88,60.038,1547782204,"201051344000867","174011545737251",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,1187864.0,1187864.0,33941,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782252,115539.00
01/17/2019 22:30,2,0.000,ALERT,213.96,304.48,60.028,1547782204,"201051344000633","174011545737251",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,1186781.1,1186781.1,33990,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782254,115540.00
01/17/2019 22:30,2,0.000,ALERT,211.93,303.88,60.038,1547782204,"201051344000955","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1204791.8,1204791.8,10098,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782255,115541.00
01/17/2019 22:30,2,0.000,ALERT,213.51,303.88,60.033,1547782204,"201051344000648","174011545737251",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,1194972.2,1194972.2,33910,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782257,115542.00
01/17/2019 22:30,2,0.000,ALERT,213.74,304.78,60.043,1547782204,"201051344000645","174011545737251",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,1199290.0,1199290.0,33904,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782259,115543.00
01/17/2019 22:30,2,0.000,ALERT,213.51,305.38,60.038,1547782204,"201051344000569","174011545737251",0.00,-5.50,0,302.98,307.78,0.0,0.0,0.000,1216584.1,1216584.1,2172,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547782261,115544.00
01/17/2019 22:30,2,0.000,ALERT,213.74,304.18,60.038,1547782204,"179051228000119","174011545737251",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,3091.9,3091.9,2181,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547782263,115545.00
01/17/2019 22:45,2,0.000,ALERT,211.70,299.37,60.049,1547783104,"201051344000579","174011545737251",0.00,-5.50,0,295.46,307.48,0.0,0.0,0.000,1216061.9,1216061.9,2197,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783106,115546.00
01/17/2019 22:45,2,0.000,ALERT,210.80,297.57,60.001,1547783104,"201051344001025","174011545737251",0.00,-6.00,0,294.86,305.68,0.0,0.0,0.000,1200774.6,1200774.6,10115,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547783108,115547.00
01/17/2019 22:45,2,0.000,ALERT,211.03,298.47,60.043,1547783104,"201051344001093","174011545737251",0.00,-4.00,0,295.16,305.08,0.0,0.0,0.000,1192920.6,1192920.6,10098,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783110,115548.00
01/17/2019 22:45,2,0.000,ALERT,211.70,299.07,60.038,1547783104,"201051344000458","174011545737251",0.00,-3.50,0,294.86,307.18,0.0,0.0,0.000,1202364.6,1202364.6,2194,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783112,115549.00
01/17/2019 22:45,2,0.000,ALERT,211.03,298.77,60.038,1547783104,"201051344000890","174011545737251",0.00,-5.00,0,296.06,305.98,0.0,0.0,0.000,1197118.1,1197118.1,10096,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783113,115550.00
01/17/2019 22:45,2,0.000,ALERT,211.48,299.37,60.033,1547783104,"201051344000988","174011545737251",0.00,-5.50,0,292.16,305.98,0.0,0.0,0.000,937827.2,937827.2,2214,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547783115,115551.00
01/17/2019 22:45,2,0.000,ALERT,211.48,299.37,60.017,1547783104,"201051344000582","174011545737251",0.00,-6.50,0,296.36,305.68,0.0,0.0,0.000,1177060.3,1177060.3,10064,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783117,115552.00
01/17/2019 22:45,2,0.000,ALERT,211.70,300.27,60.043,1547783104,"201051344000868","174011545737251",0.00,-6.00,0,295.76,307.18,0.0,0.0,0.000,1189145.2,1189145.2,33941,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783119,115553.00
01/17/2019 22:45,2,0.000,ALERT,212.16,299.67,60.043,1547783104,"201051344000576","174011545737251",0.00,-5.50,0,295.16,306.88,0.0,0.0,0.000,1202747.1,1202747.1,6374,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783121,115554.00
01/17/2019 22:45,2,0.000,ALERT,211.93,298.77,60.054,1547783104,"201051344001158","174011545737251",0.00,-6.50,0,294.56,306.28,0.0,0.0,0.000,1182391.6,1182391.6,2198,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783123,115555.00
01/17/2019 22:45,2,0.000,ALERT,211.25,298.17,60.038,1547783104,"201051344000917","174011545737251",0.00,-4.00,0,294.26,304.48,0.0,0.0,0.000,1193916.6,1193916.6,10069,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783124,115556.00
01/17/2019 22:45,2,0.000,ALERT,211.48,298.17,60.059,1547783104,"201051344000417","174011545737251",0.00,-5.50,0,294.86,304.48,0.0,0.0,0.000,968864.5,968864.5,10157,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783126,115557.00
01/17/2019 22:45,2,0.000,ALERT,211.48,298.47,60.070,1547783104,"201051344000685","174011545737251",0.00,-5.50,0,295.16,305.08,0.0,0.0,0.000,1198197.3,1198197.3,10104,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783128,115558.00
01/17/2019 22:45,2,0.000,ALERT,211.25,297.87,60.049,1547783104,"201051344000651","174011545737251",0.00,-7.00,0,294.86,304.78,0.0,0.0,0.000,1191942.0,1191942.0,10101,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783130,115559.00
01/17/2019 22:45,2,0.000,ALERT,211.48,299.67,60.043,1547783104,"201051344000594","174011545737251",0.00,-5.50,0,294.86,306.88,0.0,0.0,0.000,1206812.5,1206812.5,33912,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783132,115560.00
01/17/2019 22:45,2,0.000,ALERT,211.93,299.07,60.043,1547783104,"201051344000469","174011545737251",0.00,-6.50,0,293.96,306.28,0.0,0.0,0.000,1191132.2,1191132.2,2200,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547783133,115561.00
01/17/2019 22:45,2,0.000,ALERT,211.25,298.77,60.049,1547783104,"201051344000585","174011545737251",0.00,-5.00,0,295.16,305.08,0.0,0.0,0.000,1206723.9,1206723.9,10137,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547783135,115562.00
01/17/2019 22:45,2,0.000,ALERT,212.38,298.77,60.043,1547783104,"201051344000853","174011545737251",0.00,-5.50,0,294.86,306.58,0.0,0.0,0.000,1206992.1,1206992.1,2186,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783137,115563.00
01/17/2019 22:45,2,0.000,ALERT,211.48,298.77,60.043,1547783104,"201051344001145","174011545737251",0.00,-5.50,0,295.76,305.68,0.0,0.0,0.000,1205689.1,1205689.1,10080,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783139,115564.00
01/17/2019 22:45,2,0.000,ALERT,211.25,298.47,60.075,1547783104,"201051344000438","174011545737251",0.00,-6.50,0,295.46,305.38,0.0,0.0,0.000,1199561.3,1199561.3,10105,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783141,115565.00
01/17/2019 22:45,2,0.000,ALERT,210.80,298.47,60.049,1547783104,"201051344001135","174011545737251",0.00,-5.50,0,295.46,305.68,0.0,0.0,0.000,1187879.0,1187879.0,10083,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547783143,115566.00
01/17/2019 22:45,2,0.000,ALERT,211.93,299.07,60.012,1547783104,"201051344000983","174011545737251",0.00,-5.50,0,295.16,306.88,0.0,0.0,0.000,1206547.4,1206547.4,2187,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783145,115567.00
01/17/2019 22:45,2,0.000,ALERT,211.25,298.17,60.033,1547783104,"201051344001203","174011545737251",0.00,-6.00,0,295.16,306.58,0.0,0.0,0.000,1196726.8,1196726.8,10114,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783146,115568.00
01/17/2019 22:45,2,0.000,ALERT,211.03,298.47,60.054,1547783104,"201051344001230","174011545737251",0.00,-5.50,0,295.76,305.68,0.0,0.0,0.000,1191162.8,1191162.8,10109,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783148,115569.00
01/17/2019 22:45,2,0.000,ALERT,210.80,298.47,60.038,1547783104,"201051344000646","174011545737251",0.00,-6.00,0,294.86,305.08,0.0,0.0,0.000,1185840.8,1185840.8,10106,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783150,115570.00
01/17/2019 22:45,2,0.000,ALERT,211.93,298.47,60.043,1547783104,"201051344000867","174011545737251",0.00,-4.00,0,293.96,306.58,0.0,0.0,0.000,1187864.0,1187864.0,33943,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783152,115571.00
01/17/2019 22:45,2,0.000,ALERT,212.38,298.47,60.049,1547783104,"201051344000633","174011545737251",0.00,-6.00,0,293.36,306.28,0.0,0.0,0.000,1186781.1,1186781.1,33992,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783154,115572.00
01/17/2019 22:45,2,0.000,ALERT,210.80,298.47,60.075,1547783104,"201051344000955","174011545737251",0.00,-5.50,0,295.46,305.38,0.0,0.0,0.000,1204791.8,1204791.8,10100,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783155,115573.00
01/17/2019 22:45,2,0.000,ALERT,211.93,298.17,60.043,1547783104,"201051344000648","174011545737251",0.00,-6.50,0,294.26,306.58,0.0,0.0,0.000,1194972.2,1194972.2,33912,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547783157,115574.00
01/17/2019 22:45,2,0.000,ALERT,212.38,299.07,60.043,1547783104,"201051344000645","174011545737251",0.00,-5.00,0,294.86,306.58,0.0,0.0,0.000,1199290.0,1199290.0,33906,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783159,115575.00
01/17/2019 22:45,2,0.000,ALERT,211.93,299.67,60.043,1547783104,"201051344000569","174011545737251",0.00,-5.50,0,295.46,307.48,0.0,0.0,0.000,1216584.1,1216584.1,2174,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547783161,115576.00
01/17/2019 22:45,2,0.000,ALERT,212.16,298.47,59.990,1547783104,"179051228000119","174011545737251",0.00,-3.50,0,293.66,305.98,0.0,0.0,0.000,3091.9,3091.9,2183,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547783163,115577.00
01/17/2019 23:00,2,0.000,ALERT,212.38,300.57,60.012,1547784004,"201051344000579","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1216061.9,1216061.9,2199,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784006,115578.00
01/17/2019 23:00,2,0.000,ALERT,211.25,297.57,60.043,1547784004,"201051344001025","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1200774.6,1200774.6,10117,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784008,115579.00
01/17/2019 23:00,2,0.000,ALERT,211.48,298.47,60.022,1547784004,"201051344001093","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1192920.6,1192920.6,10100,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784010,115580.00
01/17/2019 23:00,2,0.000,ALERT,212.16,299.97,60.043,1547784004,"201051344000458","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1202364.6,1202364.6,2196,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784012,115581.00
01/17/2019 23:00,2,0.000,ALERT,211.48,298.77,59.985,1547784004,"201051344000890","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1197118.1,1197118.1,10098,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784013,115582.00
01/17/2019 23:00,2,0.000,ALERT,212.16,299.67,60.043,1547784004,"201051344000988","174011545737251",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,937827.2,937827.2,2216,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784015,115583.00
01/17/2019 23:00,2,0.000,ALERT,211.93,299.07,60.012,1547784004,"201051344000582","174011545737251",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,1177060.3,1177060.3,10066,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784017,115584.00
01/17/2019 23:00,2,0.000,ALERT,212.16,300.57,60.012,1547784004,"201051344000868","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1189145.2,1189145.2,33943,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784019,115585.00
01/17/2019 23:00,2,0.000,ALERT,212.83,300.57,60.043,1547784004,"201051344000576","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1202747.1,1202747.1,6376,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784021,115586.00
01/17/2019 23:00,2,0.000,ALERT,212.38,299.97,60.006,1547784004,"201051344001158","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1182391.6,1182391.6,2200,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784023,115587.00
01/17/2019 23:00,2,0.000,ALERT,211.93,297.87,59.990,1547784004,"201051344000917","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1193916.6,1193916.6,10071,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784025,115588.00
01/17/2019 23:00,2,0.000,ALERT,211.70,297.57,59.980,1547784004,"201051344000417","174011545737251",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,968864.5,968864.5,10159,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784026,115589.00
01/17/2019 23:00,2,0.000,ALERT,211.70,298.17,60.012,1547784004,"201051344000685","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1198197.3,1198197.3,10106,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784028,115590.00
01/17/2019 23:00,2,0.000,ALERT,211.70,297.57,60.012,1547784004,"201051344000651","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1191942.0,1191942.0,10103,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784030,115591.00
01/17/2019 23:00,2,0.000,ALERT,211.93,300.27,60.012,1547784004,"201051344000594","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1206812.5,1206812.5,33914,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784032,115592.00
01/17/2019 23:00,2,0.000,ALERT,212.38,299.97,59.996,1547784004,"201051344000469","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1191132.2,1191132.2,2202,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784034,115593.00
01/17/2019 23:00,2,0.000,ALERT,211.70,298.47,60.033,1547784004,"201051344000585","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1206723.9,1206723.9,10139,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784035,115594.00
01/17/2019 23:00,2,0.000,ALERT,212.83,299.67,60.017,1547784004,"201051344000853","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1206992.1,1206992.1,2188,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784037,115595.00
01/17/2019 23:00,2,0.000,ALERT,211.93,298.47,60.017,1547784004,"201051344001145","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1205689.1,1205689.1,10082,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784039,115596.00
01/17/2019 23:00,2,0.000,ALERT,211.70,298.17,60.001,1547784004,"201051344000438","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1199561.3,1199561.3,10107,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784041,115597.00
01/17/2019 23:00,2,0.000,ALERT,211.25,298.47,60.038,1547784004,"201051344001135","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1187879.0,1187879.0,10085,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784043,115598.00
01/17/2019 23:00,2,0.000,ALERT,212.16,299.97,60.006,1547784004,"201051344000983","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1206547.4,1206547.4,2189,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784045,115599.00
01/17/2019 23:00,2,0.000,ALERT,211.70,297.87,60.012,1547784004,"201051344001203","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1196726.8,1196726.8,10116,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784047,115600.00
01/17/2019 23:00,2,0.000,ALERT,211.48,298.77,60.012,1547784004,"201051344001230","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1191162.8,1191162.8,10111,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784048,115601.00
01/17/2019 23:00,2,0.000,ALERT,211.25,298.17,60.022,1547784004,"201051344000646","174011545737251",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,1185840.8,1185840.8,10108,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784050,115602.00
01/17/2019 23:00,2,0.000,ALERT,212.38,299.07,60.017,1547784004,"201051344000867","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1187864.0,1187864.0,33945,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784052,115603.00
01/17/2019 23:00,2,0.000,ALERT,213.06,299.67,60.012,1547784004,"201051344000633","174011545737251",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,1186781.1,1186781.1,33994,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784054,115604.00
01/17/2019 23:00,2,0.000,ALERT,211.25,298.47,60.022,1547784004,"201051344000955","174011545737251",0.00,-5.50,0,296.66,299.97,0.0,0.0,0.000,1204791.8,1204791.8,10102,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784056,115605.00
01/17/2019 23:00,2,0.000,ALERT,212.38,299.37,60.028,1547784004,"201051344000648","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1194972.2,1194972.2,33914,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784058,115606.00
01/17/2019 23:00,2,0.000,ALERT,212.83,299.97,60.033,1547784004,"201051344000645","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1199290.0,1199290.0,33908,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784059,115607.00
01/17/2019 23:00,2,0.000,ALERT,212.38,300.27,59.990,1547784004,"201051344000569","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1216584.1,1216584.1,2176,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784061,115608.00
01/17/2019 23:00,2,0.000,ALERT,212.61,299.37,60.028,1547784004,"179051228000119","174011545737251",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,3091.9,3091.9,2185,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547784063,115609.00
01/17/2019 23:15,2,0.000,ALERT,212.38,300.57,59.990,1547784904,"201051344000579","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1216061.9,1216061.9,2201,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784906,115610.00
01/17/2019 23:15,2,0.000,ALERT,211.25,297.57,60.012,1547784904,"201051344001025","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1200774.6,1200774.6,10119,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784908,115611.00
01/17/2019 23:15,2,0.000,ALERT,211.48,298.47,60.028,1547784904,"201051344001093","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1192920.6,1192920.6,10102,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784910,115612.00
01/17/2019 23:15,2,0.000,ALERT,212.16,299.97,60.022,1547784904,"201051344000458","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1202364.6,1202364.6,2198,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784912,115613.00
01/17/2019 23:15,2,0.000,ALERT,211.25,298.47,60.022,1547784904,"201051344000890","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1197118.1,1197118.1,10100,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784913,115614.00
01/17/2019 23:15,2,0.000,ALERT,211.93,299.97,60.033,1547784904,"201051344000988","174011545737251",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,937827.2,937827.2,2218,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784915,115615.00
01/17/2019 23:15,2,0.000,ALERT,211.70,299.07,60.006,1547784904,"201051344000582","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1177060.3,1177060.3,10068,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784917,115616.00
01/17/2019 23:15,2,0.000,ALERT,212.16,300.87,60.022,1547784904,"201051344000868","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1189145.2,1189145.2,33945,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784919,115617.00
01/17/2019 23:15,2,0.000,ALERT,212.83,300.87,60.028,1547784904,"201051344000576","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1202747.1,1202747.1,6378,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784921,115618.00
01/17/2019 23:15,2,0.000,ALERT,212.38,300.27,60.028,1547784904,"201051344001158","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1182391.6,1182391.6,2202,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784922,115619.00
01/17/2019 23:15,2,0.000,ALERT,211.70,297.87,60.049,1547784904,"201051344000917","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1193916.6,1193916.6,10073,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784924,115620.00
01/17/2019 23:15,2,0.000,ALERT,211.70,297.57,60.022,1547784904,"201051344000417","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,968864.5,968864.5,10161,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784926,115621.00
01/17/2019 23:15,2,0.000,ALERT,211.70,298.17,59.985,1547784904,"201051344000685","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1198197.3,1198197.3,10108,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784928,115622.00
01/17/2019 23:15,2,0.000,ALERT,211.70,297.57,60.028,1547784904,"201051344000651","174011545737251",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,1191942.0,1191942.0,10105,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784930,115623.00
01/17/2019 23:15,2,0.000,ALERT,211.93,300.57,60.022,1547784904,"201051344000594","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1206812.5,1206812.5,33916,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784932,115624.00
01/17/2019 23:15,2,0.000,ALERT,212.38,300.27,60.022,1547784904,"201051344000469","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1191132.2,1191132.2,2204,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784933,115625.00
01/17/2019 23:15,2,0.000,ALERT,211.70,298.47,60.001,1547784904,"201051344000585","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1206723.9,1206723.9,10141,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784935,115626.00
01/17/2019 23:15,2,0.000,ALERT,212.83,300.27,60.022,1547784904,"201051344000853","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1206992.1,1206992.1,2190,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784937,115627.00
01/17/2019 23:15,2,0.000,ALERT,211.70,298.47,60.028,1547784904,"201051344001145","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1205689.1,1205689.1,10084,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784939,115628.00
01/17/2019 23:15,2,0.000,ALERT,211.48,297.87,60.022,1547784904,"201051344000438","174011545737251",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,1199561.3,1199561.3,10109,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784941,115629.00
01/17/2019 23:15,2,0.000,ALERT,211.03,297.87,60.049,1547784904,"201051344001135","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1187879.0,1187879.0,10087,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784943,115630.00
01/17/2019 23:15,2,0.000,ALERT,212.16,300.27,60.059,1547784904,"201051344000983","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1206547.4,1206547.4,2191,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784944,115631.00
01/17/2019 23:15,2,0.000,ALERT,211.25,297.57,60.065,1547784904,"201051344001203","174011545737251",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,1196726.8,1196726.8,10118,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784946,115632.00
01/17/2019 23:15,2,0.000,ALERT,211.25,298.17,60.022,1547784904,"201051344001230","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1191162.8,1191162.8,10113,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784948,115633.00
01/17/2019 23:15,2,0.000,ALERT,211.25,298.17,60.017,1547784904,"201051344000646","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1185840.8,1185840.8,10110,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784950,115634.00
01/17/2019 23:15,2,0.000,ALERT,212.38,299.37,60.075,1547784904,"201051344000867","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1187864.0,1187864.0,33947,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784952,115635.00
01/17/2019 23:15,2,0.000,ALERT,212.83,299.67,60.033,1547784904,"201051344000633","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1186781.1,1186781.1,33996,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784954,115636.00
01/17/2019 23:15,2,0.000,ALERT,210.80,297.87,60.043,1547784904,"201051344000955","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1204791.8,1204791.8,10104,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547784955,115637.00
01/17/2019 23:15,2,0.000,ALERT,212.16,299.37,60.038,1547784904,"201051344000648","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1194972.2,1194972.2,33916,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784957,115638.00
01/17/2019 23:15,2,0.000,ALERT,212.61,299.97,60.028,1547784904,"201051344000645","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1199290.0,1199290.0,33910,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784959,115639.00
01/17/2019 23:15,2,0.000,ALERT,212.16,300.57,60.033,1547784904,"201051344000569","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1216584.1,1216584.1,2178,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547784961,115640.00
01/17/2019 23:15,2,0.000,ALERT,212.38,299.37,60.033,1547784904,"179051228000119","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,3091.9,3091.9,2187,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547784963,115641.00
01/17/2019 23:30,2,0.000,ALERT,212.16,300.57,60.043,1547785804,"201051344000579","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1216061.9,1216061.9,2203,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785806,115642.00
01/17/2019 23:30,2,0.000,ALERT,211.03,297.87,60.054,1547785804,"201051344001025","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1200774.6,1200774.6,10121,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547785808,115643.00
01/17/2019 23:30,2,0.000,ALERT,211.03,298.17,60.043,1547785804,"201051344001093","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1192920.6,1192920.6,10104,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547785810,115644.00
01/17/2019 23:30,2,0.000,ALERT,212.16,299.97,60.075,1547785804,"201051344000458","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,1202364.6,1202364.6,2200,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547785812,115645.00
01/17/2019 23:30,2,0.000,ALERT,211.03,298.77,60.049,1547785804,"201051344000890","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1197118.1,1197118.1,10102,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785814,115646.00
01/17/2019 23:30,2,0.000,ALERT,211.93,299.67,60.043,1547785804,"201051344000988","174011545737251",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,937827.2,937827.2,2220,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785816,115647.00
01/17/2019 23:30,2,0.000,ALERT,211.70,299.07,60.075,1547785804,"201051344000582","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1177060.3,1177060.3,10070,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785817,115648.00
01/17/2019 23:30,2,0.000,ALERT,212.16,300.57,60.038,1547785804,"201051344000868","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1189145.2,1189145.2,33947,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785819,115649.00
01/17/2019 23:30,2,0.000,ALERT,212.61,300.27,59.996,1547785804,"201051344000576","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1202747.1,1202747.1,6380,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785821,115650.00
01/17/2019 23:30,2,0.000,ALERT,212.38,299.67,60.033,1547785804,"201051344001158","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1182391.6,1182391.6,2204,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785823,115651.00
01/17/2019 23:30,2,0.000,ALERT,211.48,297.57,59.985,1547785804,"201051344000917","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1193916.6,1193916.6,10075,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785825,115652.00
