ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2019 23:30,2,0.000,ALERT,211.48,297.57,60.022,1547785804,"201051344000417","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,968864.5,968864.5,10163,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785827,115653.00
01/17/2019 23:30,2,0.000,ALERT,211.70,298.17,60.065,1547785804,"201051344000685","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1198197.3,1198197.3,10110,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785829,115654.00
01/17/2019 23:30,2,0.000,ALERT,211.25,297.26,60.022,1547785804,"201051344000651","174011545737251",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,1191942.0,1191942.0,10107,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785830,115655.00
01/17/2019 23:30,2,0.000,ALERT,211.93,300.57,60.038,1547785804,"201051344000594","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1206812.5,1206812.5,33918,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547785832,115656.00
01/17/2019 23:30,2,0.000,ALERT,212.38,299.97,60.022,1547785804,"201051344000469","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,1191132.2,1191132.2,2206,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547785834,115657.00
01/17/2019 23:30,2,0.000,ALERT,211.25,298.17,60.043,1547785804,"201051344000585","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1206723.9,1206723.9,10143,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785836,115658.00
01/17/2019 23:30,2,0.000,ALERT,212.83,299.67,60.033,1547785804,"201051344000853","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1206992.1,1206992.1,2192,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785838,115659.00
01/17/2019 23:30,2,0.000,ALERT,211.48,298.47,60.017,1547785804,"201051344001145","174011545737251",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,1205689.1,1205689.1,10086,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785840,115660.00
01/17/2019 23:30,2,0.000,ALERT,211.25,298.17,60.012,1547785804,"201051344000438","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1199561.3,1199561.3,10111,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785843,115661.00
01/17/2019 23:30,2,0.000,ALERT,211.03,298.17,60.022,1547785804,"201051344001135","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1187879.0,1187879.0,10089,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547785844,115662.00
01/17/2019 23:30,2,0.000,ALERT,211.93,299.67,60.022,1547785804,"201051344000983","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1206547.4,1206547.4,2193,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785846,115663.00
01/17/2019 23:30,2,0.000,ALERT,211.25,297.57,60.033,1547785804,"201051344001203","174011545737251",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,1196726.8,1196726.8,10120,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785848,115664.00
01/17/2019 23:30,2,0.000,ALERT,211.25,298.47,60.022,1547785804,"201051344001230","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1191162.8,1191162.8,10115,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547785850,115665.00
01/17/2019 23:30,2,0.000,ALERT,211.03,297.87,60.017,1547785804,"201051344000646","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1185840.8,1185840.8,10112,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785852,115666.00
01/17/2019 23:30,2,0.000,ALERT,212.38,299.37,60.033,1547785804,"201051344000867","174011545737251",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,1187864.0,1187864.0,33949,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785854,115667.00
01/17/2019 23:30,2,0.000,ALERT,212.83,299.67,59.996,1547785804,"201051344000633","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1186781.1,1186781.1,33998,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785855,115668.00
01/17/2019 23:30,2,0.000,ALERT,210.80,298.17,60.022,1547785804,"201051344000955","174011545737251",0.00,-6.00,0,296.06,299.37,0.0,0.0,0.000,1204791.8,1204791.8,10106,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547785857,115669.00
01/17/2019 23:30,2,0.000,ALERT,212.16,299.07,60.028,1547785804,"201051344000648","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1194972.2,1194972.2,33918,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785859,115670.00
01/17/2019 23:30,2,0.000,ALERT,212.61,299.67,59.996,1547785804,"201051344000645","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1199290.0,1199290.0,33912,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785861,115671.00
01/17/2019 23:30,2,0.000,ALERT,212.16,300.57,60.022,1547785804,"201051344000569","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1216584.1,1216584.1,2180,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547785863,115672.00
01/17/2019 23:30,2,0.000,ALERT,212.61,299.37,60.012,1547785804,"179051228000119","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,3091.9,3091.9,2189,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547785865,115673.00
01/17/2019 23:45,2,0.000,ALERT,212.83,301.47,60.033,1547786703,"201051344000579","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1216061.9,1216061.9,2205,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786706,115674.00
01/17/2019 23:45,2,0.000,ALERT,211.70,297.87,60.022,1547786703,"201051344001025","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1200774.6,1200774.6,10123,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786707,115675.00
01/17/2019 23:45,2,0.000,ALERT,211.93,298.77,60.022,1547786703,"201051344001093","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1192920.6,1192920.6,10106,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786709,115676.00
01/17/2019 23:45,2,0.000,ALERT,212.61,300.57,60.017,1547786703,"201051344000458","174011545737251",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,1202364.6,1202364.6,2202,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786711,115677.00
01/17/2019 23:45,2,0.000,ALERT,211.70,298.77,60.043,1547786703,"201051344000890","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1197118.1,1197118.1,10104,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786713,115678.00
01/17/2019 23:45,2,0.000,ALERT,212.61,300.57,60.033,1547786703,"201051344000988","174011545737251",0.00,-6.00,0,295.16,301.47,0.0,0.0,0.000,937827.2,937827.2,2222,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786715,115679.00
01/17/2019 23:45,2,0.000,ALERT,212.16,299.67,60.043,1547786703,"201051344000582","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1177060.3,1177060.3,10072,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786717,115680.00
01/17/2019 23:45,2,0.000,ALERT,212.61,301.17,60.033,1547786703,"201051344000868","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1189145.2,1189145.2,33949,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786718,115681.00
01/17/2019 23:45,2,0.000,ALERT,213.06,301.47,60.038,1547786703,"201051344000576","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1202747.1,1202747.1,6382,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786720,115682.00
01/17/2019 23:45,2,0.000,ALERT,212.83,300.57,60.043,1547786703,"201051344001158","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1182391.6,1182391.6,2206,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786722,115683.00
01/17/2019 23:45,2,0.000,ALERT,211.93,298.17,60.075,1547786703,"201051344000917","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1193916.6,1193916.6,10077,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547786724,115684.00
01/17/2019 23:45,2,0.000,ALERT,212.16,298.17,60.065,1547786703,"201051344000417","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,968864.5,968864.5,10165,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786726,115685.00
01/17/2019 23:45,2,0.000,ALERT,212.16,298.47,60.033,1547786703,"201051344000685","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1198197.3,1198197.3,10112,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786728,115686.00
01/17/2019 23:45,2,0.000,ALERT,211.93,297.87,60.038,1547786703,"201051344000651","174011545737251",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,1191942.0,1191942.0,10109,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786730,115687.00
01/17/2019 23:45,2,0.000,ALERT,212.16,301.17,60.049,1547786703,"201051344000594","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1206812.5,1206812.5,33920,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786731,115688.00
01/17/2019 23:45,2,0.000,ALERT,212.83,300.57,60.006,1547786703,"201051344000469","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1191132.2,1191132.2,2208,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786733,115689.00
01/17/2019 23:45,2,0.000,ALERT,211.93,298.77,60.059,1547786703,"201051344000585","174011545737251",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,1206723.9,1206723.9,10145,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786735,115690.00
01/17/2019 23:45,2,0.000,ALERT,213.29,300.57,60.033,1547786703,"201051344000853","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1206992.1,1206992.1,2194,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786737,115691.00
01/17/2019 23:45,2,0.000,ALERT,212.16,299.07,60.028,1547786703,"201051344001145","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1205689.1,1205689.1,10088,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547786739,115692.00
01/17/2019 23:45,2,0.000,ALERT,212.16,298.77,60.033,1547786703,"201051344000438","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1199561.3,1199561.3,10113,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786740,115693.00
01/17/2019 23:45,2,0.000,ALERT,211.48,298.47,60.028,1547786703,"201051344001135","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1187879.0,1187879.0,10091,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786742,115694.00
01/17/2019 23:45,2,0.000,ALERT,212.83,300.87,59.990,1547786703,"201051344000983","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1206547.4,1206547.4,2195,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547786744,115695.00
01/17/2019 23:45,2,0.000,ALERT,211.93,298.47,60.033,1547786703,"201051344001203","174011545737251",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,1196726.8,1196726.8,10122,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786746,115696.00
01/17/2019 23:45,2,0.000,ALERT,211.93,299.07,60.028,1547786703,"201051344001230","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1191162.8,1191162.8,10117,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547786748,115697.00
01/17/2019 23:45,2,0.000,ALERT,211.70,298.77,60.033,1547786703,"201051344000646","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1185840.8,1185840.8,10114,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786750,115698.00
01/17/2019 23:45,2,0.000,ALERT,213.06,299.97,60.059,1547786703,"201051344000867","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1187864.0,1187864.0,33951,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547786751,115699.00
01/17/2019 23:45,2,0.000,ALERT,213.51,300.57,60.038,1547786703,"201051344000633","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1186781.1,1186781.1,34000,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786753,115700.00
01/17/2019 23:45,2,0.000,ALERT,211.48,298.77,60.033,1547786703,"201051344000955","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,1204791.8,1204791.8,10108,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547786755,115701.00
01/17/2019 23:45,2,0.000,ALERT,213.06,299.97,60.033,1547786703,"201051344000648","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1194972.2,1194972.2,33920,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547786757,115702.00
01/17/2019 23:45,2,0.000,ALERT,213.29,300.87,60.070,1547786703,"201051344000645","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1199290.0,1199290.0,33914,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786759,115703.00
01/17/2019 23:45,2,0.000,ALERT,213.06,301.47,60.049,1547786703,"201051344000569","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1216584.1,1216584.1,2182,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547786761,115704.00
01/17/2019 23:45,2,0.000,ALERT,213.06,300.27,60.022,1547786703,"179051228000119","174011545737251",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,3091.9,3091.9,2191,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547786762,115705.00
